Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,552.47,469.3
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,484.24,410.86
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,418.34,351.43
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,327.17,265.57
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,237.13,117.71
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,98.59,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,11.91,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,20.11,10.05
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,41.3,20.73
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,89.12,49.03
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,137.3,86.62
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,191.59,134.59
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,245.31,185.17
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,302.06,239.0
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,355.92,289.82
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,411.17,340.8
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,461.82,387.24
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,512.03,432.12
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,556.63,471.48
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,601.34,510.0
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,640.24,543.69
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,676.89,575.03
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,710.08,601.87
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,740.64,625.19
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,693.31,587.0
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,622.96,528.1
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,661.26,560.18
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,693.67,586.87
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,618.18,523.62
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,532.7,451.51
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,427.97,363.04
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,298.54,252.12
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,247.23,208.48
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,185.34,155.23
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,171.14,143.33
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,157.06,131.4
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,140.76,117.68
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,124.63,103.92
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,104.85,86.52
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,85.41,69.24
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,67.22,53.12
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,48.68,36.51
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,32.28,21.48
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,15.78,3.54
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,8.1,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,10.96,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,19.91,10.13
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,41.95,19.53
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,91.82,47.48
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,144.01,88.23
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,202.63,140.3
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,259.49,194.13
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,318.76,250.33
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,374.13,303.22
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,430.08,355.33
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,483.23,403.86
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,535.62,450.31
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,582.62,490.3
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,627.8,527.58
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,668.76,561.76
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,707.19,593.27
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,739.94,617.69
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,769.59,638.93
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,793.21,656.72
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,813.34,672.0
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,827.38,682.06
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,837.7,689.51
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,841.94,693.01
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,842.41,693.92
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,836.02,690.26
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,826.0,684.04
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,809.52,673.49
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,789.75,660.47
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,760.96,639.29
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,729.54,615.91
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,689.8,585.09
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,648.38,552.3
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,595.75,509.59
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,547.97,467.87
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,480.89,410.41
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,416.05,352.02
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,326.05,268.45
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,238.64,145.74
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,98.59,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,11.91,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,21.91,11.67
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,42.56,21.79
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,88.84,48.26
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,137.58,85.95
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,192.48,134.06
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,246.73,184.87
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,304.0,238.73
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,358.66,289.52
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,414.66,340.07
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,465.29,385.67
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,515.91,429.93
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,561.99,468.65
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,606.58,505.03
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,646.39,537.1
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,683.89,566.59
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,716.3,591.14
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,745.85,612.27
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,770.22,630.08
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,791.32,645.49
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,806.16,655.35
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,817.5,662.74
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,822.37,665.83
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,823.64,666.4
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,818.13,662.41
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,809.11,655.99
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,792.38,643.3
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,772.47,628.33
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,745.15,607.78
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,715.24,585.17
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,682.25,562.34
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,641.29,532.71
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,589.03,492.55
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,536.52,449.43
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,469.55,393.89
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,404.77,337.29
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,315.4,256.18
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,229.62,146.56
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,94.14,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.48,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,20.4,10.65
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,35.49,25.17
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,51.06,39.56
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,66.76,53.66
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,82.86,67.89
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,99.17,82.12
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,116.13,96.81
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,111.43,92.65
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,105.8,87.6
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,100.64,83.02
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,95.42,78.37
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,80.15,64.85
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,65.14,51.6
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,85.36,69.1
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,106.09,86.91
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,65.63,51.71
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,26.02,17.15
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,28.81,19.59
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,31.6,22.03
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,33.0,23.2
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,34.39,24.37
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,43.7,32.48
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,53.02,40.6
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,46.03,34.57
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,39.03,28.53
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,62.8,49.29
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,87.59,70.88
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,45.54,34.37
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.63,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.17,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.78,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.85,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.46,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,12.87,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,21.84,11.74
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,41.82,21.83
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,87.15,47.75
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,135.44,84.37
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,191.82,132.68
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,245.41,182.0
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,302.16,234.47
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,261.83,212.09
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,177.35,146.39
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,332.92,275.98
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,514.57,425.35
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,560.66,463.63
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,602.96,498.66
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,642.09,531.11
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,678.93,561.16
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,710.93,585.51
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,740.09,606.34
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,763.31,623.53
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,783.3,638.38
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,797.13,647.76
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,807.48,654.69
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,810.98,657.38
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,810.95,657.65
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,659.07,542.02
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,478.53,395.49
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,630.52,523.5
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,763.45,627.24
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,735.92,605.64
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,705.83,583.15
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,665.7,552.69
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,623.96,520.41
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,573.13,480.03
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,521.97,437.16
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,454.72,380.77
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,389.73,323.86
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,311.64,253.01
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,233.0,161.37
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,91.88,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.15,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.91,5.65
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,25.53,16.59
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,37.14,27.35
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,48.65,37.95
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,60.27,48.54
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,72.44,59.47
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,84.71,70.36
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,134.61,113.52
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,188.1,159.49
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,207.6,176.4
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,226.97,193.03
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,187.08,158.32
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,140.06,117.06
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,146.12,121.98
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,152.24,126.86
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,171.25,142.87
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,190.86,159.28
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,169.59,141.02
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,148.1,122.59
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,126.69,104.35
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,105.44,86.17
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,232.08,196.57
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,372.61,314.9
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,365.21,308.03
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,357.44,301.5
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,569.85,483.36
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,755.83,632.59
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,730.95,612.7
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,703.34,592.19
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,662.29,560.67
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,619.81,527.33
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,571.59,487.0
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,522.8,445.0
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,454.19,387.11
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,388.14,328.91
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,307.71,255.29
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,232.68,169.44
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,91.18,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,10.96,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,19.68,10.65
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,41.21,19.16
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,92.2,47.35
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,146.73,90.19
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,205.42,142.93
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,263.06,198.11
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,323.12,255.88
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,380.15,311.21
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,437.87,366.03
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,491.87,416.35
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,545.08,464.6
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,594.48,508.64
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,642.19,550.22
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,684.83,585.49
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,724.91,617.83
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,759.37,644.83
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,790.7,669.14
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,817.15,689.66
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,840.05,707.55
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,856.08,720.25
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,868.27,730.21
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,873.98,734.54
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,875.81,736.09
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,871.56,733.59
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,863.52,728.36
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,847.97,716.62
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,828.9,702.28
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,803.05,684.35
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,774.21,663.92
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,735.48,633.21
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,694.67,600.39
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,645.12,560.88
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,594.98,519.02
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,530.8,461.97
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,472.01,406.86
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,386.33,326.88
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,307.34,234.11
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,127.19,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,11.44,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,20.64,11.83
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,42.36,20.72
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,93.26,49.44
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,146.2,91.62
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,204.33,144.6
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,261.99,200.39
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,321.0,257.83
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,377.23,313.0
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,433.92,367.4
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,487.28,416.87
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,539.86,464.11
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,587.87,506.99
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,634.09,547.29
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,675.31,581.62
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,714.04,613.09
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,747.91,638.61
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,778.71,661.07
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,804.01,680.34
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,825.87,697.01
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,841.89,709.59
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,854.21,719.51
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,860.21,723.2
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,862.44,724.2
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,857.49,721.15
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,848.85,715.46
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,833.45,704.39
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,814.66,690.8
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,787.16,670.4
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,756.84,647.67
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,719.6,618.39
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,680.43,587.12
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,635.36,551.3
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,583.71,507.98
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,518.95,450.8
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,455.73,392.59
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,371.07,313.83
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,292.68,226.35
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,136.46,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,13.08,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,27.44,17.79
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,47.18,29.33
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,89.87,55.56
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,135.6,91.82
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,187.18,137.22
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,198.38,158.31
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,185.09,154.95
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,236.22,199.1
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,293.49,248.64
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,324.79,276.44
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,354.97,302.65
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,377.29,322.28
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,397.62,339.81
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,418.78,357.17
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,438.85,373.34
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,408.68,347.91
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,382.15,325.0
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,570.76,486.79
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,757.08,638.56
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,637.9,540.69
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,504.33,429.0
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,499.12,425.89
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,492.67,421.08
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,398.34,341.05
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,303.49,259.23
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,261.12,223.66
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,218.86,187.46
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,205.76,176.59
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,192.68,165.58
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,163.87,140.59
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,146.18,125.13
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,126.04,107.35
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,106.12,89.53
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,84.51,69.96
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,63.07,50.35
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,43.86,32.7
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,23.74,13.71
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,11.6,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,12.42,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,25.39,15.95
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,46.13,26.25
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,92.91,53.6
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,141.83,91.18
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,198.03,140.02
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,254.77,193.16
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,313.35,248.48
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,368.98,301.11
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,426.36,354.31
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,444.22,374.02
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,452.28,383.9
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,457.64,389.03
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,455.71,386.74
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,580.37,491.31
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,709.12,595.69
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,742.98,619.39
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,774.02,640.46
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,799.53,658.27
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,821.71,673.53
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,837.94,683.69
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,850.61,691.32
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,856.26,694.61
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,858.22,695.37
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,853.28,691.87
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,844.72,685.96
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,828.66,674.72
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,809.29,661.18
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,788.39,647.14
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,758.09,625.95
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,718.47,596.37
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,676.89,564.82
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,624.5,524.09
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,571.6,480.78
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,504.64,426.58
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,439.38,370.91
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,351.74,293.43
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,278.56,218.14
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,131.95,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
