Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,5.09,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,10.19,3.1
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,17.61,9.97
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,25.05,16.96
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,33.42,24.77
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,41.8,32.52
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,49.73,39.76
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,57.66,46.94
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,73.55,61.23
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,89.57,75.51
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,87.71,73.69
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,85.82,71.85
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,122.08,104.07
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,159.24,136.77
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,142.87,122.1
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,126.38,107.38
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,119.63,101.34
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,112.87,95.3
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,96.39,80.65
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,80.12,66.19
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,110.16,92.88
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,141.27,120.39
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,87.28,72.61
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,36.26,27.03
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,38.58,29.17
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,40.9,31.31
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,44.62,34.65
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,48.34,38.0
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,71.67,59.06
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,97.52,82.36
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,87.74,73.73
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,77.96,65.05
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,67.13,55.44
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,56.29,45.67
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,45.08,35.36
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,34.36,25.4
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,24.13,15.82
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,13.9,6.09
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.94,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,10.2,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,20.42,12.09
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,34.89,25.35
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,49.48,38.96
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,64.74,53.03
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,80.2,67.07
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,95.03,80.3
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,110.05,93.5
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,123.15,104.97
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,136.57,116.68
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,135.3,115.15
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,133.64,113.26
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,140.6,119.16
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,147.6,125.09
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,160.99,136.66
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,174.74,148.54
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,190.04,161.79
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,205.78,175.41
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,144.24,121.81
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,83.87,68.72
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,188.04,160.81
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,295.8,254.17
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,283.19,243.15
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,270.3,232.12
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,278.1,239.94
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,285.98,247.85
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,256.49,222.24
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,226.98,196.52
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,240.3,209.73
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,253.21,222.5
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,231.97,203.99
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,210.87,185.47
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,186.91,164.24
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,162.98,142.71
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,135.16,117.21
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,107.55,91.53
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,77.52,63.5
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,47.34,34.75
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,20.9,0.91
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,11.32,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,23.35,15.01
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,46.94,24.34
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,100.02,54.78
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,155.11,98.47
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,215.7,152.91
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,275.27,209.67
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,337.13,268.47
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,396.1,324.49
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,455.55,379.38
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,509.85,427.72
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,563.57,473.54
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,613.34,515.33
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,661.24,554.03
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,703.73,587.47
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,743.63,617.8
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,778.3,640.93
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,809.79,660.57
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,834.81,675.69
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,856.28,688.11
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,785.31,634.61
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,704.86,574.24
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,803.45,647.94
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,889.46,707.75
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,883.39,700.75
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,880.28,697.41
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,863.13,684.56
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,842.49,669.52
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,813.48,649.53
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,781.58,627.46
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,742.5,600.99
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,701.28,572.43
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,648.18,533.92
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,594.34,492.89
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,528.45,441.11
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,463.88,387.55
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,380.62,315.47
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,302.7,241.27
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,149.06,56.58
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,14.7,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,28.63,19.26
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,49.1,33.96
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,81.23,57.24
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,114.95,85.23
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,151.71,117.68
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,187.57,150.15
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,226.15,185.25
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,262.74,218.45
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,299.71,251.19
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,318.08,267.92
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,331.65,279.68
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,399.54,336.93
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,483.04,405.85
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,527.89,442.44
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,578.22,483.05
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,615.29,512.7
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,651.76,541.65
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,688.02,570.72
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,722.99,597.97
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,743.24,612.09
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,760.89,624.37
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,769.04,630.4
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,770.47,631.59
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,759.41,623.9
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,741.72,611.39
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,701.64,581.98
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,659.25,550.62
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,638.77,535.15
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,615.9,517.46
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,577.41,487.63
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,537.86,456.47
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,489.97,418.42
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,446.09,382.39
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,390.79,335.75
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,337.42,288.92
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,270.55,228.86
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,208.89,169.74
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,102.33,47.12
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,14.6,0.0
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,30.76,21.17
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,52.85,32.78
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,98.26,60.6
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,146.42,98.27
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,200.91,145.49
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,254.81,194.78
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,312.28,247.36
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,367.25,297.46
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,423.71,347.57
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,432.01,358.23
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,425.85,355.45
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,468.6,391.1
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,512.31,426.54
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,566.41,470.22
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,618.85,511.9
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,641.27,528.57
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,660.29,542.48
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,671.77,550.81
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,679.83,556.43
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,696.55,569.61
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,710.96,580.93
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,695.07,567.18
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,672.03,548.3
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,699.03,569.69
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,718.47,583.78
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,661.8,541.01
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,600.64,493.88
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,545.33,451.64
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,477.44,398.89
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,435.0,365.68
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,394.45,333.04
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,357.55,303.84
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,320.3,273.43
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,273.86,234.0
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,228.61,194.39
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,176.89,148.02
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,127.41,102.0
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,62.42,30.96
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,16.7,0.0
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,32.44,22.6
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,53.51,36.48
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,91.24,62.51
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,131.15,92.92
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,179.5,133.26
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,224.64,173.03
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,275.19,218.67
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,291.26,238.82
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,290.11,241.57
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,299.68,251.07
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,298.4,250.4
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,398.07,334.68
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,519.11,434.55
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,474.96,396.68
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,405.21,337.54
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,485.97,404.42
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,573.57,474.53
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,658.45,543.63
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,742.89,609.83
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,761.88,623.54
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,781.38,638.26
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,766.37,626.86
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,744.36,610.57
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,746.3,612.57
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,745.13,612.17
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,739.57,609.37
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,730.59,604.08
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,654.27,546.17
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,572.96,481.88
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,536.02,453.32
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,498.62,423.52
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,461.73,394.01
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,423.87,362.8
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,373.29,320.0
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,323.98,276.77
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,265.11,223.85
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,209.76,171.33
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,114.25,67.69
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.48,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,16.7,0.0
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,32.13,22.69
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,52.05,38.19
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,79.09,59.63
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,108.2,84.29
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,139.46,111.47
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,169.12,137.22
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,201.17,165.04
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,243.14,200.65
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,286.9,237.28
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,303.95,251.83
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,312.3,258.65
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,360.64,297.76
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,407.28,334.62
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,440.61,361.86
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,474.65,389.61
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,478.63,393.14
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,479.97,394.6
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,435.05,358.13
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,395.86,325.78
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,394.83,325.29
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,393.22,324.11
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,516.84,426.7
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,642.66,526.51
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,665.35,545.07
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,690.27,566.29
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,720.08,588.33
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,739.6,601.83
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,450.25,377.33
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,129.03,105.57
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,117.82,97.36
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,106.65,88.11
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,93.27,76.79
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,79.88,65.27
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,65.89,53.01
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,51.83,40.46
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,38.23,28.05
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,25.07,15.92
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,14.38,4.31
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.81,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,12.38,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,25.49,16.86
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,48.26,25.55
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,99.65,55.98
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,151.32,96.13
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,209.24,146.67
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,266.02,199.69
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,325.64,255.63
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,382.56,309.03
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,440.53,362.25
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,495.01,411.72
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,547.76,458.57
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,596.68,500.33
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,644.2,539.86
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,686.79,575.36
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,727.05,608.35
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,762.61,635.43
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,795.31,660.18
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,820.83,679.1
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,842.93,695.45
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,860.33,708.63
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,874.12,719.21
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,880.72,724.19
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,883.54,726.51
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,879.51,724.2
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,871.78,719.27
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,856.95,709.39
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,838.68,696.98
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,813.32,678.23
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,785.0,657.2
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,754.42,633.93
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,715.04,604.12
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,666.57,565.51
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,616.99,525.21
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,554.6,473.66
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,493.18,420.42
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,416.11,351.96
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,343.31,283.35
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,234.7,161.86
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,118.07,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,11.9,0.26
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,24.67,16.34
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,48.02,24.61
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,97.7,53.23
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,150.28,94.56
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,208.4,145.8
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,264.62,198.39
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,323.41,253.46
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,381.06,306.54
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,438.98,358.46
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,491.79,405.28
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,543.9,450.17
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,592.28,490.85
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,639.06,529.21
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,680.8,563.34
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,720.11,594.55
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,754.45,619.05
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,785.82,641.18
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,811.78,660.1
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,834.33,676.57
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,850.02,687.11
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,862.03,695.1
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,868.1,699.85
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,870.42,702.06
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,865.93,699.46
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,857.77,694.36
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,842.97,683.59
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,824.77,670.44
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,799.35,652.27
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,771.07,631.95
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,734.33,604.99
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,701.76,580.84
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,650.24,541.46
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,598.14,500.76
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,536.1,451.49
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,475.19,400.59
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,395.63,331.49
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,320.97,263.09
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,217.51,154.2
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,103.44,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,14.02,2.18
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,28.98,20.08
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,51.82,29.69
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,98.47,57.65
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,147.8,96.23
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,203.34,144.53
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,257.55,194.42
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,314.95,247.27
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,371.3,298.24
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,428.37,348.55
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,481.04,394.66
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,533.5,439.33
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,581.69,478.77
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,628.77,516.23
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,671.06,549.64
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,711.22,580.7
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,684.71,558.12
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,639.83,521.3
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,666.54,541.83
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,687.58,557.67
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,699.55,566.75
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,709.0,573.94
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,789.78,636.38
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,856.27,685.69
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,858.65,688.05
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,850.88,683.51
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,835.73,672.69
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,817.28,659.56
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,706.79,576.96
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,588.49,485.02
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,553.85,459.44
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,518.32,432.33
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,477.96,400.24
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,437.01,366.86
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,453.86,381.15
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,459.96,384.59
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,378.23,313.59
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,302.24,244.92
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,202.39,144.86
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,82.74,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,15.64,3.74
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,31.16,21.52
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,54.89,33.04
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,98.29,59.42
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,143.54,93.74
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,196.16,138.12
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,248.21,184.97
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,303.65,234.93
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,240.04,192.13
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,130.88,105.2
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,189.37,153.51
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,250.67,203.39
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,420.73,343.48
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,607.08,492.66
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,647.4,523.59
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,685.75,553.15
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,719.27,577.92
