Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,750.22,599.87
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,775.01,618.14
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,796.73,634.22
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,812.53,645.11
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,824.99,653.68
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,829.76,657.47
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,831.06,658.91
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,825.33,655.65
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,816.21,650.08
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,588.81,476.59
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,330.04,266.02
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,552.68,451.14
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,725.57,586.83
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,686.88,557.92
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,650.79,531.77
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,599.93,492.85
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,548.84,452.25
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,486.4,402.03
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,425.74,351.4
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,347.14,284.28
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,274.13,219.53
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,154.62,110.73
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.53,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,20.93,8.01
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,33.51,23.87
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,56.85,35.4
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,101.75,64.01
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,147.1,99.3
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,198.75,143.39
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,249.91,189.27
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,304.7,238.4
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,232.49,187.75
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,117.65,95.14
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,129.23,104.84
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,140.9,114.4
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,149.59,121.2
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,158.38,128.06
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,140.8,113.26
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,123.15,98.46
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,154.67,124.41
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,187.0,150.66
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,185.61,149.37
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,184.19,148.16
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,172.53,138.55
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,160.76,128.87
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,164.11,131.73
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,167.57,134.7
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,167.03,134.41
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,166.58,134.25
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,248.99,203.78
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,324.12,266.0
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,222.48,182.39
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,116.5,93.33
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,105.74,84.79
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,94.98,76.01
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,309.0,262.22
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,493.4,412.74
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,429.93,359.48
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,369.09,308.42
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,300.3,248.85
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,236.17,191.45
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,130.12,95.64
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.79,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.39,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,5.09,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.4,0.72
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,9.26,2.34
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,11.12,3.94
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,8.34,1.53
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,19.95,11.4
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,34.37,23.58
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,26.93,17.21
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,19.5,10.88
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,39.04,27.29
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,58.63,43.55
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,47.45,34.14
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,36.27,24.76
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,53.05,38.66
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,69.86,52.47
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,67.06,50.12
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,64.26,47.8
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,58.19,42.69
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,52.13,37.61
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,96.4,74.09
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,143.16,112.31
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,117.3,91.28
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,91.7,70.41
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,137.34,108.16
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,185.8,147.85
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,113.01,88.47
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,45.55,32.57
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,41.35,29.23
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,37.15,25.83
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,32.95,22.34
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,28.76,18.82
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,24.11,14.87
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,19.46,10.87
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.82,6.84
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.18,2.79
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.01,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,20.28,8.97
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,34.38,24.61
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,51.79,38.85
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,70.6,55.22
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,89.36,71.2
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,109.12,87.91
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,123.2,100.2
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,136.81,111.85
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,211.21,172.66
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,299.77,245.44
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,334.97,275.0
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,370.78,304.8
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,404.92,332.86
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,439.46,360.88
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,412.63,338.41
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,385.58,315.31
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,339.7,277.33
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,297.81,242.09
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,355.75,289.61
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,426.74,345.96
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,419.48,339.32
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,411.32,332.46
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,357.02,290.05
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,313.32,255.38
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,324.65,265.62
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,335.97,275.64
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,278.32,228.73
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,209.24,171.78
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,167.27,137.14
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,125.83,102.3
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,115.11,93.66
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,104.41,84.9
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,91.57,74.04
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,78.72,63.07
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,65.3,51.56
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,51.84,39.82
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,39.03,28.4
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,26.92,17.51
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,16.69,7.96
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.48,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.34,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,13.34,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,20.13,9.86
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,28.32,20.04
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,59.95,32.44
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,112.8,64.83
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,167.46,108.89
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,228.3,163.58
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,287.98,220.75
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,350.12,280.3
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,410.48,337.11
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,471.25,392.81
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,527.34,443.0
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,582.61,490.83
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,633.98,534.2
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,683.67,574.96
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,727.82,611.36
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,769.37,643.8
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,805.57,669.74
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,838.61,693.11
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,865.25,712.06
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,888.26,728.25
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,906.14,741.06
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,920.17,751.13
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,927.37,755.95
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,930.59,758.26
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,926.3,753.85
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,918.08,746.78
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,903.97,737.87
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,886.21,726.38
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,859.86,707.23
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,830.41,685.78
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,793.57,658.84
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,754.4,629.78
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,711.12,596.27
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,660.24,556.19
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,598.76,508.13
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,537.84,457.09
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,460.24,389.59
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,386.41,322.37
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,286.4,227.96
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,188.2,35.05
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,77.22,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,15.25,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,25.05,14.38
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,34.78,26.13
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,59.17,39.26
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,97.01,65.53
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,136.41,98.22
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,178.87,135.8
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,227.36,178.07
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,282.4,226.08
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,334.89,271.33
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,388.27,315.9
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,408.53,333.62
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,421.4,343.91
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,470.92,383.22
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,523.39,423.62
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,640.72,515.19
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,760.38,604.44
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,738.44,587.16
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,704.71,562.4
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,791.44,626.75
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,877.24,686.44
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,893.6,696.16
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,906.16,704.43
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,912.57,709.02
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,915.12,711.22
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,909.86,708.29
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,900.88,703.06
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,885.55,694.85
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,866.73,684.33
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,847.82,672.59
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,818.84,653.65
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,780.73,626.86
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,740.34,598.14
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,690.83,561.96
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,640.21,524.27
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,577.78,477.18
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,516.04,427.84
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,438.92,363.03
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,361.85,295.78
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,262.93,206.87
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,165.07,52.35
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,64.38,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.72,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,18.1,9.12
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,30.54,22.21
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,44.87,34.26
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,59.5,47.68
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,73.87,60.58
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,88.37,73.37
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,102.09,85.24
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,115.9,97.01
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,126.56,105.88
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,137.27,114.68
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,144.47,120.39
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,151.74,126.11
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,133.55,110.11
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,115.21,94.09
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,172.74,143.14
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,232.42,193.21
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,220.28,182.74
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,207.65,171.99
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,269.1,223.88
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,325.53,270.9
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,302.31,250.92
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,278.36,230.53
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,287.22,238.04
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,296.26,245.69
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,300.99,249.93
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,305.73,254.22
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,308.23,257.31
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,310.53,260.26
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,352.94,297.03
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,380.44,321.16
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,357.49,303.08
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,333.84,284.43
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,305.97,261.37
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,277.74,237.66
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,245.15,210.43
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,212.45,182.3
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,174.85,148.62
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,137.96,114.77
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,93.14,72.98
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,45.95,16.05
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,17.75,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,14.3,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,21.09,11.93
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,29.61,21.38
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,59.79,32.43
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,110.36,64.31
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,137.64,99.75
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,132.22,107.84
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,194.48,155.58
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,279.87,225.22
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,257.13,211.65
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,208.25,172.7
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,142.42,117.18
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,71.69,56.44
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,188.68,156.05
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,311.95,257.4
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,242.96,200.15
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,165.15,134.86
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,210.64,173.08
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,257.78,211.99
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,403.63,333.56
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,548.6,449.93
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,316.72,263.31
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,82.03,64.57
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,165.69,136.22
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,254.25,210.36
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,207.02,170.8
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,160.03,131.32
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,125.15,102.13
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,90.83,73.06
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,92.0,74.26
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,93.28,75.53
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,63.27,49.73
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,34.36,24.61
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,30.63,21.42
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,26.91,18.18
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,250.79,218.43
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,439.3,374.78
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,360.42,305.16
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,289.1,241.86
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,201.29,162.15
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,115.02,57.39
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,40.83,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.24,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,10.2,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,26.33,16.66
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,41.92,32.71
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,59.88,47.24
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,78.81,63.86
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,99.12,81.61
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,120.53,100.28
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,146.73,123.05
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,174.83,147.49
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,244.02,205.66
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,328.37,277.36
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,364.57,309.14
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,400.81,340.49
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,465.13,395.54
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,530.87,451.3
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,526.01,446.06
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,506.38,428.5
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,337.03,286.2
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,151.41,125.12
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,216.09,181.09
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,294.13,247.41
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,207.59,174.04
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,132.42,109.44
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,184.88,154.84
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,239.43,201.46
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,244.96,206.43
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,250.64,211.66
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,239.96,203.21
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,229.28,194.77
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,212.12,180.4
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,194.98,165.97
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,185.97,158.65
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,176.98,151.26
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,157.71,134.65
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,138.67,118.07
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,117.42,99.46
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,96.47,80.82
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,75.35,61.66
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,54.09,42.18
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,35.01,24.53
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,15.78,4.28
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.1,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,9.05,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,15.76,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,26.54,17.35
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,36.76,28.3
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,69.08,40.68
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,120.1,74.18
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,173.53,119.03
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,231.55,172.09
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,288.63,225.83
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,348.6,281.93
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,407.69,337.0
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,467.33,391.42
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,521.82,440.28
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,575.92,487.49
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,624.46,529.03
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,670.85,567.83
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,714.21,603.58
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,755.42,637.0
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,790.38,663.75
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,822.41,688.04
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,848.8,708.3
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,871.93,726.48
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,890.7,741.51
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,906.0,754.09
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,738.5,623.45
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,553.97,469.15
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,514.83,438.59
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,487.56,416.5
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,493.17,422.91
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,510.69,438.81
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,392.95,338.97
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,278.38,239.56
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,410.83,358.66
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,521.24,455.52
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,604.66,529.15
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,665.21,581.17
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,604.49,529.88
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,544.1,476.61
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,472.36,412.79
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,403.25,348.49
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,306.25,256.55
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,221.53,142.74
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,87.21,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,8.58,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,16.01,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,23.64,15.18
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,30.97,23.22
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,67.57,35.61
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,122.81,71.78
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,179.36,119.54
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,240.46,176.03
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,300.91,234.09
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,363.43,293.59
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,423.33,350.46
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,482.71,405.49
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,538.71,455.24
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,593.8,502.54
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,644.82,546.15
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,694.01,587.18
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,737.7,622.97
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,778.8,654.07
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,815.25,680.1
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,848.55,703.54
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,876.17,723.54
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,900.2,740.88
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,917.32,752.15
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,930.56,760.71
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,937.76,765.94
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,940.99,768.46
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,936.99,766.25
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,929.12,761.41
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,914.37,750.53
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,895.99,737.12
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,870.18,719.02
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,841.28,698.64
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,804.49,671.17
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,771.82,646.53
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,722.93,608.2
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,672.76,568.34
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,612.35,521.62
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,552.31,471.94
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,476.47,406.58
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,404.0,341.39
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,309.08,254.8
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,220.41,148.24
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,89.0,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
