Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,98.61,79.79
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,115.64,93.98
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,123.59,100.3
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,131.39,106.4
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,147.92,119.71
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,164.9,133.26
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,124.73,99.63
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,83.87,65.33
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,136.49,109.12
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,190.27,153.11
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,202.12,162.49
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,214.18,172.1
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,217.78,174.56
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,221.41,177.07
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,145.93,115.68
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,71.79,54.46
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,88.16,67.99
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,104.94,81.68
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,128.77,101.45
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,153.13,121.63
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,128.56,101.57
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,104.15,81.59
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,116.55,92.01
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,129.27,102.68
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,117.53,93.14
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,105.78,83.6
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,86.05,67.44
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,67.01,51.66
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,59.53,45.46
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,52.06,39.2
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,44.6,32.95
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,37.14,26.62
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,29.69,20.18
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,22.25,13.66
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,15.29,7.48
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.33,1.29
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.16,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.46,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.92,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.85,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.77,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,4.16,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,5.56,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,6.48,0.11
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,7.41,0.92
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,49.73,38.23
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,92.01,74.91
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,66.55,52.49
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,40.91,30.04
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,86.66,69.45
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,132.73,108.45
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,162.58,133.12
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,193.12,158.05
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,163.86,133.39
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,134.26,108.48
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,130.54,105.32
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,126.8,102.12
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,132.68,106.98
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,138.61,111.88
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,126.11,101.24
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,113.61,90.67
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,113.67,90.79
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,113.74,90.92
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,119.69,95.99
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,125.74,101.17
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,123.96,99.82
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,122.2,98.53
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,103.5,82.98
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.9,67.41
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,50.69,38.28
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,16.71,8.93
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.84,7.35
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,251.33,217.45
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,459.81,390.49
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,387.88,328.63
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,320.54,270.49
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,241.13,200.5
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,161.18,128.56
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,77.51,40.28
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,14.68,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,28.63,18.25
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,44.68,33.54
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,62.97,46.35
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,94.46,67.76
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,129.21,94.71
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,164.57,123.85
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,202.12,155.44
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,210.06,165.86
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,206.76,165.32
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,169.53,134.92
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,125.73,98.61
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,202.68,161.42
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,282.77,225.95
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,263.73,209.69
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,237.4,187.64
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,361.37,287.88
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,482.42,383.72
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,496.2,393.74
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,509.09,403.26
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,545.26,431.9
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,593.14,469.05
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,459.87,363.63
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,320.55,251.55
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,235.73,184.91
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,163.8,127.3
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,88.1,66.41
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,230.86,185.54
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,454.05,364.43
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,658.93,533.62
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,824.87,664.27
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,676.49,552.07
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,514.41,422.32
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,607.84,502.76
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,674.29,558.54
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,618.48,516.64
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,559.21,469.81
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,484.36,407.23
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,413.09,345.54
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,325.98,268.94
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,246.78,196.4
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,142.48,83.41
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,34.47,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,9.26,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,18.55,10.57
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,31.11,22.71
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,43.54,32.75
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,56.68,44.51
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,69.96,56.19
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,146.09,106.46
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,273.28,205.59
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,334.54,263.31
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,395.65,320.53
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,385.81,319.28
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,341.68,284.61
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,396.74,331.37
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,453.82,379.44
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,514.59,429.83
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,576.26,480.47
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,454.68,378.71
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,306.36,251.93
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,445.3,369.23
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,594.48,491.59
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,524.21,432.71
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,447.29,368.18
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,600.34,497.19
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,748.14,618.56
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,581.65,481.77
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,397.25,327.21
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,526.97,437.86
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,656.3,545.08
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,579.89,482.06
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,490.08,408.28
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,572.65,480.1
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,649.24,545.67
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,392.34,333.62
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,128.39,105.21
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,449.45,388.63
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,701.65,597.45
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,642.16,549.86
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,587.33,505.36
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,518.47,446.88
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,451.82,388.01
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,364.51,309.39
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,284.65,234.14
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,148.31,95.84
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,16.72,1.25
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,32.5,23.3
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,47.37,38.02
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,66.85,50.8
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,99.87,72.77
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,137.35,102.65
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,195.94,143.93
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,285.58,216.6
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,319.89,256.32
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,335.95,277.31
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,360.81,301.49
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,371.95,312.02
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,498.39,419.15
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,643.79,540.39
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,695.02,581.45
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,744.48,620.46
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,598.86,499.98
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,396.08,328.16
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,484.92,402.13
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,580.65,478.94
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,772.17,636.44
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,951.23,770.95
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,966.85,780.05
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,978.43,787.64
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,985.76,793.29
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,989.12,796.26
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,984.09,793.35
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,975.17,787.84
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,960.72,777.98
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,942.6,765.6
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,915.6,747.23
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,892.9,732.12
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,855.52,705.97
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,815.58,678.06
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,765.57,641.13
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,714.27,602.65
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,653.95,556.24
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,598.13,511.47
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,524.72,449.74
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,454.22,388.22
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,366.77,311.24
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,286.59,237.1
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,178.66,122.76
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,62.68,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,15.89,3.04
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,32.7,23.7
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,41.45,32.75
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,61.62,41.4
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,108.41,67.06
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,162.71,108.74
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,218.85,157.81
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,279.71,213.04
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,338.85,267.76
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,400.31,323.52
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,460.65,377.21
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,520.38,428.95
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,575.64,476.28
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,630.29,521.88
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,680.91,562.45
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,730.08,600.91
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,773.4,634.21
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,814.24,664.0
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,850.3,689.08
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,878.15,707.98
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,904.02,726.17
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,926.46,741.88
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,946.67,755.01
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,963.34,765.68
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,969.4,769.91
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,971.58,771.63
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,967.96,768.01
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,960.52,761.89
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,945.73,752.1
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,927.38,739.93
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,902.8,723.37
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,882.32,709.9
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,845.71,684.77
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,806.59,657.68
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,760.46,623.86
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,712.61,588.34
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,653.02,544.47
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,593.47,499.03
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,524.49,442.1
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,457.52,384.62
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,376.11,314.16
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,297.55,242.85
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,192.61,135.35
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,76.63,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,13.91,3.25
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,28.58,19.99
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,34.74,26.3
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,55.61,33.38
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,105.99,60.76
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,163.19,104.48
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,223.28,156.7
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,284.31,211.44
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,344.52,266.31
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,406.61,321.72
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,466.04,373.13
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,525.75,423.04
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,581.23,468.53
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,635.84,511.98
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,686.08,550.32
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,731.67,584.23
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,775.23,616.16
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,816.31,645.31
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,850.12,668.48
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,880.59,689.25
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,907.4,708.43
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,930.82,725.3
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,955.84,742.05
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,977.43,756.43
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,985.04,761.95
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,988.7,765.0
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,981.03,760.71
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,969.56,753.98
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,954.66,745.76
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,936.18,735.1
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,914.12,720.93
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,881.44,699.14
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,844.05,674.02
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,804.21,646.88
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,754.53,611.19
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,703.54,574.05
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,647.83,533.33
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,588.29,487.61
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,518.82,431.87
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,451.66,375.72
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,365.3,301.8
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,286.1,230.85
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,186.6,132.42
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,72.62,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.63,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.57,8.86
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.44,23.03
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,40.9,31.27
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,64.31,39.98
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,110.99,66.73
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,165.07,108.12
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,220.89,155.48
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,283.15,210.21
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,344.62,265.68
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,405.99,320.12
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,465.45,371.74
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,525.91,422.6
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,581.22,467.91
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,635.7,511.18
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,686.14,550.14
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,732.3,584.94
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,684.27,544.64
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,600.43,476.49
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,746.36,592.59
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,884.08,693.86
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,795.44,626.89
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,669.35,527.21
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,831.55,653.5
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,970.37,750.06
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,977.18,753.28
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,980.09,754.9
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,977.97,753.51
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,971.98,749.62
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,958.19,741.55
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,940.75,731.08
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,917.86,715.51
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,891.56,697.63
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,855.63,673.15
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,824.06,651.66
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,779.31,619.51
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,732.58,585.64
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,674.38,544.73
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,615.98,502.47
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,548.31,449.36
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,482.36,395.14
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,397.85,325.25
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,319.46,256.75
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,220.58,162.25
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,102.21,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,10.48,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,18.95,9.3
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,28.77,20.2
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,35.34,26.63
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,61.89,35.78
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,111.45,64.29
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,167.41,107.46
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,224.41,157.15
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,283.94,210.09
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,344.38,263.83
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,404.45,316.12
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,460.44,363.2
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,515.79,407.92
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,570.11,451.95
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,623.82,494.36
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,670.65,529.53
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,715.15,562.06
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,757.3,594.18
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,797.21,623.29
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,829.96,646.04
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,859.51,666.48
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,884.31,684.1
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,905.88,699.55
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,923.63,712.72
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,937.97,723.67
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,943.14,727.82
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,944.66,729.82
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,938.58,726.66
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,928.94,721.18
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,912.14,709.99
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,892.04,696.61
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,863.23,677.44
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,836.96,660.12
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,533.71,431.97
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,203.1,162.25
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,318.53,260.49
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,414.36,339.96
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,369.09,304.09
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,325.06,268.89
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,261.51,216.82
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,211.32,174.44
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,161.76,131.62
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,114.51,90.04
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,64.57,44.69
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.2,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.24,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,13.34,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,22.55,12.8
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,33.21,24.41
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,39.14,30.39
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,68.24,40.09
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,120.56,71.59
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,179.28,118.76
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,240.53,173.69
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,302.91,231.53
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,329.25,264.73
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,329.32,271.59
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,428.76,354.87
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,549.23,455.43
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,605.46,503.36
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,660.64,549.26
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,712.68,590.37
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,763.04,628.64
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,807.61,660.88
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,849.55,690.75
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,886.27,716.82
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,919.87,740.45
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,946.42,759.34
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,969.31,775.64
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,988.0,788.06
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,1002.84,797.84
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,1009.49,802.38
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1012.09,804.26
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,1008.48,802.44
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,1000.86,797.96
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,986.22,789.08
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,967.82,778.02
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,941.07,759.83
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,911.11,739.35
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,874.23,714.69
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,841.72,693.13
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,792.29,657.44
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,741.4,620.15
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,681.58,575.09
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,621.67,528.87
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,550.45,470.4
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,485.66,414.73
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,400.49,340.56
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,321.96,268.99
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,213.4,166.37
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,108.61,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,40.67,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,24.64,15.31
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,34.77,26.28
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,41.04,32.69
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,71.05,43.37
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,120.94,74.34
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,177.27,119.91
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,234.55,172.13
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,293.93,227.45
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,321.44,259.67
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,327.62,270.19
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,415.41,343.09
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,523.4,431.66
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,462.57,382.86
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,363.27,299.82
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,531.04,438.76
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,718.91,585.75
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,674.88,546.57
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,609.85,492.57
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,632.76,509.86
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,654.45,525.2
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,599.76,481.08
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,528.52,424.49
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,519.96,418.1
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,510.28,410.34
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,489.77,393.79
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,455.06,366.56
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,390.96,316.21
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,326.35,264.81
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,270.25,220.59
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,228.54,187.1
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,218.06,179.1
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,207.63,170.94
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,145.9,120.05
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,86.0,69.41
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,86.25,69.98
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,86.67,70.57
