Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,11.06,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,22.17,12.4
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,30.35,20.82
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,38.11,28.07
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,47.47,36.51
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,96.49,53.27
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,148.14,89.2
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,204.89,135.27
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,242.63,177.67
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,252.83,194.24
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,248.13,192.85
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,232.43,181.23
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,271.92,211.56
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,314.04,243.42
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,416.84,322.73
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,529.38,407.62
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,547.32,419.11
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,561.42,428.01
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,566.24,430.65
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,560.2,425.48
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,557.95,423.31
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,553.44,419.43
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,608.71,460.82
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,676.57,510.0
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,820.39,617.36
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,956.48,710.43
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,960.69,712.23
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,961.31,713.13
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,952.51,707.98
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,940.24,700.74
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,703.21,536.38
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,430.65,331.51
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,325.73,253.21
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,211.6,164.3
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,523.43,414.93
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,769.96,596.02
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,713.59,553.66
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,657.25,513.54
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,598.1,471.35
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,535.53,425.61
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,464.15,371.78
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,396.8,319.24
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,320.23,257.84
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,250.01,199.41
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,171.69,132.81
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,93.88,61.92
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,33.52,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,11.83,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,23.86,14.28
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,31.06,21.75
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,37.91,28.26
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,47.77,30.23
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,98.38,52.77
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,155.85,94.19
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,214.78,143.19
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,273.61,195.11
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,335.52,249.94
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,395.45,302.43
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,457.85,355.25
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,516.44,403.53
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,574.99,450.12
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,629.04,492.55
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,681.77,532.77
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,731.04,568.02
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,778.31,599.14
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,820.26,625.69
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,859.45,649.89
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,893.18,670.39
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,923.63,688.51
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,768.79,579.73
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,569.09,429.02
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,794.97,600.54
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,996.63,735.97
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,1001.38,737.34
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,1002.22,738.39
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,995.71,734.84
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,985.45,729.05
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,970.21,719.62
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,951.44,708.02
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,922.2,690.07
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,897.79,675.44
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,861.29,651.58
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,822.34,626.04
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,773.22,593.63
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,722.9,559.96
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,665.43,520.46
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,611.43,482.62
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,544.4,432.83
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,479.5,382.71
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,401.43,321.61
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,328.81,261.86
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,241.07,187.36
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,164.85,113.77
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,60.18,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,15.49,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,30.21,19.7
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,42.85,31.92
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,56.29,44.27
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,73.57,52.9
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,117.7,77.8
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,163.53,110.91
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,214.92,152.41
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,266.48,196.24
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,321.72,243.31
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,376.52,289.67
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,431.83,335.48
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,485.95,378.61
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,542.06,422.01
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,592.48,460.57
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,642.56,497.86
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,689.63,532.32
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,735.85,565.46
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,775.88,593.28
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,813.92,618.51
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,845.6,638.88
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,877.99,659.65
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,903.43,676.91
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,925.88,692.22
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,952.91,710.74
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,976.72,727.12
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,912.55,683.83
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,833.27,626.7
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,849.76,640.8
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,866.9,654.72
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,870.9,660.13
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,870.44,661.71
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,849.15,647.65
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,824.55,631.46
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,780.39,601.94
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,734.72,571.14
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,716.78,560.13
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,693.03,544.6
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,633.37,503.33
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,574.83,460.76
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,512.71,413.34
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,452.04,365.46
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,377.11,305.55
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,307.11,247.07
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,223.15,174.98
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,151.2,106.56
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,54.91,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,12.44,0.0
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,25.26,16.09
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,31.94,22.87
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,38.31,28.94
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,54.03,32.83
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,106.33,58.99
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,161.63,99.45
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,224.55,151.62
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,283.95,203.09
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,345.76,255.87
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,405.94,307.04
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,467.18,357.36
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,526.44,404.47
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,585.68,449.87
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,640.29,492.16
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,693.71,532.54
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,742.75,568.87
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,789.76,601.27
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,831.7,630.29
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,870.94,657.41
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,904.45,681.04
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,934.69,702.52
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,959.05,719.3
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,979.85,733.82
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,995.44,745.01
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,1007.26,753.86
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,1011.99,757.32
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,1012.85,758.41
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,1005.69,753.32
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,994.8,745.94
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,978.42,737.09
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,958.53,725.97
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,938.91,714.13
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,908.15,694.65
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,870.49,669.01
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,830.4,641.61
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,781.77,608.31
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,731.81,573.74
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,677.23,536.72
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,619.1,496.1
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,548.79,442.5
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,481.04,389.11
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,402.3,326.77
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,329.02,265.86
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,237.25,187.45
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,157.66,113.58
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,57.4,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,13.64,0.95
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,27.82,18.57
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,35.27,26.02
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,42.36,32.75
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,59.74,36.59
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,112.33,63.68
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,168.11,105.13
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,231.65,158.41
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,291.83,211.24
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,354.19,265.4
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,398.13,306.12
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,438.3,342.03
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,513.95,402.25
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,594.53,464.44
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,648.95,506.47
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,702.12,546.66
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,752.37,582.71
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,800.92,614.8
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,842.79,642.6
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,881.9,668.32
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,915.77,689.6
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,946.41,708.66
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,970.99,725.04
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,991.95,739.16
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,1008.06,750.24
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,1020.36,758.99
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1026.07,762.4
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1027.85,763.45
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,1023.17,759.03
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,1014.61,752.31
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,998.92,743.31
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,979.61,732.07
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,953.47,715.04
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,924.13,695.98
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,894.74,676.27
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,855.06,649.53
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,807.35,617.89
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,757.98,584.81
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,700.31,546.36
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,642.35,506.79
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,576.13,457.92
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,508.82,405.94
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,430.0,344.46
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,356.41,284.12
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,262.88,205.78
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,181.39,131.37
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,82.26,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,11.12,1.0
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,22.27,13.82
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,44.07,33.88
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,64.79,52.94
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,85.29,67.94
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,106.05,84.67
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,113.59,91.52
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,115.61,93.69
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,113.04,91.06
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,110.01,88.04
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,68.9,53.13
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,26.96,17.39
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,26.97,17.31
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,26.98,17.23
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,72.71,55.6
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,118.53,93.42
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,87.25,67.38
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,55.95,41.3
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,87.3,67.3
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,118.9,93.19
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,120.88,94.5
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,122.86,95.87
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,128.65,100.54
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,134.48,105.24
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,121.16,94.41
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,107.82,83.59
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,104.5,80.94
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,101.16,78.28
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,100.68,77.98
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,100.19,77.68
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,97.78,75.98
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,95.37,74.28
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,108.48,85.31
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,121.85,96.59
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,164.6,132.7
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,209.09,170.15
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,141.48,114.39
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,76.36,59.69
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,67.47,52.47
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,58.59,45.12
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,49.26,37.18
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,39.93,29.14
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,31.09,21.46
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,22.25,13.68
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.82,7.05
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.4,0.35
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.7,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,11.58,2.42
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,23.2,15.25
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,39.69,31.0
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,55.51,46.06
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,72.6,59.03
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,90.17,74.39
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,59.52,47.26
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,25.99,17.47
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,48.81,37.49
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,71.69,57.23
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,155.36,128.69
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,241.69,200.77
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,257.05,212.62
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,272.09,224.2
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,232.05,190.75
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,190.71,156.07
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,179.88,146.66
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,168.8,137.04
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,150.6,121.75
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,132.14,106.24
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,151.97,122.57
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,172.1,138.94
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,163.84,132.02
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,155.48,125.09
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,146.07,117.28
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,136.58,109.4
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,154.57,124.47
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,172.77,139.61
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,190.24,154.08
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,207.99,168.76
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,195.9,158.98
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,183.8,149.26
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,131.36,105.98
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,80.17,63.07
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,132.59,108.02
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,188.06,155.04
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,182.5,150.74
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,177.02,146.69
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,156.12,129.35
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,135.58,112.15
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,114.94,94.74
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,94.31,77.06
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,74.24,59.68
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,53.97,41.79
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,35.74,25.39
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,18.55,9.73
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,16.74,7.0
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,34.62,25.64
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,42.17,33.26
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,49.37,40.23
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,72.71,45.58
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,125.75,76.0
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,182.37,120.95
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,243.76,175.27
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,307.85,233.87
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,372.62,293.18
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,434.72,350.11
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,497.75,406.27
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,559.48,459.07
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,621.6,510.44
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,676.87,554.62
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,730.65,596.22
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,781.08,633.55
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,829.28,667.07
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,871.68,697.18
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,911.17,725.08
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,944.59,747.08
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,974.57,766.52
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,1000.01,784.13
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,1021.74,799.21
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,1037.97,809.39
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1050.3,816.92
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,1055.49,820.87
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,1056.65,822.25
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,1051.52,819.46
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,1042.37,814.08
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,1025.72,803.32
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,1005.37,790.06
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,979.02,772.66
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,949.37,752.97
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,912.05,728.77
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,879.3,707.77
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,830.28,673.22
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,779.61,637.12
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,721.15,594.48
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,662.31,550.73
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,592.85,496.01
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,528.88,442.92
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,449.81,377.66
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,375.68,313.7
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,284.75,233.52
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,204.7,158.42
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,94.45,8.01
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,10.48,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,20.81,10.93
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,32.4,23.69
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,38.7,30.05
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,44.72,35.87
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,70.8,41.75
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,124.83,72.87
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,185.29,120.68
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,246.39,173.84
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,307.29,228.66
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,371.03,285.52
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,432.92,340.35
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,495.62,394.25
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,556.43,445.06
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,615.39,492.95
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,670.6,537.23
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,724.36,579.35
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,773.68,615.43
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,820.81,648.21
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,863.57,678.52
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,903.52,706.72
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,938.25,729.8
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,969.69,750.51
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,994.89,767.97
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1016.4,782.98
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1032.24,792.73
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1044.16,799.94
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,1049.18,803.72
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1050.2,804.98
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,1043.85,801.72
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,1033.6,795.97
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,1016.98,785.64
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,996.71,772.91
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,968.05,754.67
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,936.34,734.33
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,906.18,714.11
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,865.66,686.4
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,815.82,651.93
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,764.55,615.99
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,706.11,574.35
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,647.39,531.64
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,582.27,481.78
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,515.61,428.36
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,438.04,364.87
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,365.31,302.64
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,276.3,224.34
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,197.86,151.77
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,92.06,18.86
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.53,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.47,13.37
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.58,28.82
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.46,39.28
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,59.86,49.01
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,88.02,57.87
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,137.96,87.68
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,191.43,129.58
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,249.88,179.67
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,308.22,231.07
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,370.86,285.86
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,430.95,338.46
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,494.17,392.09
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,552.97,440.88
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,612.46,488.82
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,666.96,531.39
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,720.3,571.92
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,770.67,609.59
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,816.15,641.21
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,857.89,669.45
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,896.99,695.57
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,931.92,718.55
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,963.89,739.38
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,988.47,756.1
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,1009.47,770.45
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,1026.45,782.56
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,1039.7,792.26
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,1044.59,795.97
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,1045.56,797.2
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,1040.93,794.77
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,1032.4,789.84
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,1015.3,778.74
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,994.6,765.3
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,967.99,748.23
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,946.05,734.51
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,908.08,709.67
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,867.55,682.93
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,818.11,648.17
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,767.22,612.07
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,708.75,570.86
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,653.67,531.39
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,582.3,477.05
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,513.32,422.33
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,434.81,358.76
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,361.2,296.52
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,270.93,218.11
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,191.51,146.13
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,90.47,27.21
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
