Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,23.4,13.86
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,30.63,22.21
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,37.52,29.03
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,41.43,32.94
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,52.27,35.56
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,109.46,62.55
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,167.9,105.4
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,228.18,157.98
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,291.63,216.19
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,353.89,274.0
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,417.82,332.15
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,482.1,388.85
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,543.75,441.48
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,602.87,490.19
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,661.18,536.45
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,715.32,577.9
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,767.72,616.21
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,815.78,648.42
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,861.41,678.25
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,902.25,703.72
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,940.09,726.56
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,973.0,746.57
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1002.47,764.07
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1026.0,778.89
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1045.75,791.24
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,1061.03,799.22
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,1072.38,804.7
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,1075.85,806.62
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,1075.28,806.12
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,1069.2,801.42
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,1059.18,794.35
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,1042.28,783.73
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,1021.66,770.85
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,994.18,752.76
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,963.45,732.59
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,926.86,709.2
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,887.59,683.9
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,839.64,652.34
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,796.5,623.88
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,739.45,585.11
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,681.79,545.23
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,616.44,497.79
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,552.24,448.11
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,481.04,392.84
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,410.89,335.76
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,326.9,264.9
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,251.41,198.35
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,158.57,112.19
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,59.62,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.05,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,22.2,13.01
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,29.03,20.42
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,35.53,26.68
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,38.72,29.76
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,55.14,35.63
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,107.63,59.11
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,165.73,101.07
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,225.06,151.55
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,287.46,207.17
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,348.87,262.41
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,414.71,320.13
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,475.55,372.9
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,536.55,424.15
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,594.94,471.79
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,652.44,517.3
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,705.88,558.06
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,757.6,595.77
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,805.15,628.3
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,850.25,658.7
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,891.4,687.0
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,929.63,713.09
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,961.62,733.69
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,990.19,751.87
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1013.3,767.4
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1032.69,780.48
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1046.3,790.21
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1056.0,797.45
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1059.8,800.41
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1059.63,800.88
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,1051.64,795.07
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,1039.81,786.85
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,1022.6,777.76
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,1001.78,766.26
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,971.87,746.95
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,939.09,725.65
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,901.49,700.18
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,868.62,678.04
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,816.4,641.79
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,763.23,604.55
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,706.21,565.04
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,648.91,524.47
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,580.44,473.09
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,511.67,419.17
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,438.33,359.91
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,369.29,302.01
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,281.83,227.39
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,203.14,158.71
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,123.63,86.68
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,46.32,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.72,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.73,18.31
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,35.18,26.47
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,42.3,33.49
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,46.37,37.53
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,61.97,41.01
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,115.43,67.46
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,174.24,111.96
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,238.07,168.33
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,301.23,226.92
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,363.83,285.38
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,427.72,343.81
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,489.65,398.91
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,552.05,452.51
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,611.51,501.87
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,670.05,548.71
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,724.51,591.92
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,777.41,632.69
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,825.91,666.17
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,872.09,697.34
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,913.53,725.9
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,952.12,752.12
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,984.97,772.64
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1014.48,790.61
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1038.61,806.17
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1059.08,819.21
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1075.1,828.19
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1087.28,834.64
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1091.25,836.69
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1091.21,836.22
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,1085.48,830.55
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,1075.74,822.4
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,1058.89,811.14
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1038.34,797.56
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1011.6,780.43
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,981.49,761.08
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,943.24,736.9
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,909.57,715.85
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,862.36,684.12
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,813.22,650.73
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,755.36,610.7
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,696.88,569.46
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,630.9,520.03
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,569.16,470.94
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,493.63,410.79
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,421.92,351.13
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,336.16,276.97
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,258.9,207.65
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,164.26,120.82
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,76.23,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.6,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,25.52,16.88
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,33.08,24.88
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,40.25,31.94
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,44.01,35.6
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,61.56,39.29
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,114.95,66.87
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,173.06,111.16
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,235.39,165.73
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,297.05,222.02
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,358.01,278.07
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,420.74,334.51
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,481.61,387.94
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,544.3,440.98
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,602.09,487.64
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,659.25,532.11
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,712.7,573.27
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,764.53,611.76
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,811.07,644.02
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,855.01,674.09
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,894.97,702.01
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,932.06,727.79
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,962.14,747.21
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,988.58,764.09
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,967.98,749.74
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,926.35,718.8
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,876.76,680.67
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,823.48,639.5
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,861.03,668.89
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,896.25,695.88
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,976.49,757.2
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,1040.54,802.26
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,964.79,750.03
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,881.62,692.1
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,714.78,566.77
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,533.91,426.3
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,430.31,346.6
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,316.65,256.23
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,465.04,381.02
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,585.91,479.43
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,447.09,368.8
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,320.96,265.96
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,280.51,233.75
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,241.64,201.86
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,201.86,168.71
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,162.89,135.39
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,115.85,94.36
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,77.85,60.59
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,44.25,29.9
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,16.31,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,30.34,20.28
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,36.09,26.46
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,41.65,31.9
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,45.73,35.78
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,64.99,40.23
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,126.63,83.93
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,172.79,127.34
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,216.79,155.07
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,294.68,215.71
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,356.23,271.67
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,422.46,330.34
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,482.95,383.67
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,543.57,435.55
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,600.9,482.58
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,657.37,527.42
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,710.09,569.34
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,761.04,608.12
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,623.02,497.18
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,433.67,341.33
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,561.23,443.27
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,699.49,550.08
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,709.23,555.74
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,716.86,560.36
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,654.54,512.14
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,596.54,466.51
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,834.44,657.6
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,1046.24,814.13
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,1049.76,816.25
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,1049.48,816.98
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,983.2,769.38
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,895.18,702.89
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,867.93,684.0
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,838.37,663.11
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,851.98,676.61
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,857.08,682.54
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,865.28,691.1
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,861.56,690.95
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,812.2,655.4
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,765.76,621.95
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,658.14,541.33
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,551.89,457.53
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,492.1,409.41
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,434.95,362.3
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,373.05,311.13
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,313.88,260.67
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,275.2,225.6
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,236.37,188.14
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,149.52,109.8
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,67.9,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,24.23,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.21,0.52
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,26.94,18.09
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,33.08,24.4
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,38.95,30.03
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,42.38,33.34
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,64.87,38.24
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,122.62,70.0
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,181.59,114.95
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,241.96,167.78
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,305.3,225.2
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,367.52,281.79
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,434.26,340.69
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,495.75,394.45
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,557.28,446.49
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,616.06,494.02
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,674.08,539.33
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,727.89,581.07
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,779.88,619.3
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,828.07,652.08
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,873.87,682.75
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,914.66,710.86
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,952.39,736.73
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,985.0,757.6
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1014.16,776.05
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,819.86,637.08
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,576.16,447.52
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,538.55,419.94
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,510.16,397.8
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,538.28,420.24
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,579.4,451.86
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,755.2,589.95
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,931.03,721.8
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,678.8,534.73
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,422.14,334.54
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,338.1,270.01
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,243.78,195.01
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,191.35,153.06
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,139.7,110.97
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,101.84,80.0
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,65.17,49.57
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,122.68,98.69
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,184.32,150.83
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,160.94,131.76
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,137.86,112.79
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,305.44,257.56
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,409.11,341.02
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,329.14,270.6
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,256.61,205.44
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,167.42,125.01
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,85.5,4.57
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,30.72,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,17.24,4.45
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,33.24,23.85
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,50.91,40.78
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,68.05,56.93
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,83.37,71.25
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,104.87,83.24
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,137.92,107.75
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,171.94,135.73
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,218.01,162.09
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,311.79,235.11
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,375.12,295.0
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,443.27,358.16
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,475.86,391.35
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,498.03,412.97
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,587.83,489.56
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,689.66,574.97
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,744.67,620.27
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,797.85,661.95
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,846.32,696.95
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,892.18,729.51
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,933.51,759.67
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,971.73,787.32
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,774.46,632.13
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,521.27,420.65
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,641.53,518.9
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,767.23,617.97
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,946.68,763.35
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1102.14,876.87
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1106.32,879.0
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1106.41,879.29
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1099.99,875.08
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1089.58,868.21
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,1072.62,856.37
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,1051.89,841.97
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,1024.3,823.09
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,993.41,801.88
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,955.91,776.87
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,915.67,749.65
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,873.97,719.77
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,823.43,682.9
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,766.64,641.44
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,709.11,598.71
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,640.6,544.94
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,576.65,491.74
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,501.81,428.47
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,430.58,366.43
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,347.03,291.99
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,271.32,222.32
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,179.15,137.77
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,95.19,18.27
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,34.57,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,12.95,3.2
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,26.52,18.49
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,32.69,24.84
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,38.55,30.61
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,41.6,33.55
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,72.85,43.5
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,127.69,74.82
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,186.85,121.4
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,246.46,173.97
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,308.79,230.02
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,370.1,284.64
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,432.21,337.7
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,495.28,389.69
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,555.58,437.33
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,611.55,479.64
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,665.95,518.97
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,718.1,558.23
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,768.53,594.97
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,812.74,625.39
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,853.88,653.57
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,892.33,680.15
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,927.96,704.8
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,956.1,724.01
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,980.62,740.87
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,1002.2,755.54
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,1020.31,768.05
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,1031.98,775.88
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,1039.98,781.47
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,953.54,724.92
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,843.93,645.84
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,855.64,656.21
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,864.45,663.32
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,891.92,686.15
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,913.04,703.63
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,925.28,713.67
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,925.54,715.74
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,887.15,690.66
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,851.0,667.36
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,804.04,636.05
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,755.6,603.28
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,677.91,548.47
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,602.32,493.33
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,533.88,440.23
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,465.4,385.68
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,417.35,347.52
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,371.78,309.24
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,294.12,242.37
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,222.85,179.3
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,143.31,108.48
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,69.93,18.73
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,24.46,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,16.71,6.43
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,32.88,23.61
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,51.78,41.39
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,70.4,58.71
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,85.12,72.16
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,104.38,84.42
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,132.17,106.07
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,163.62,130.85
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,182.26,146.89
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,198.72,160.87
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,198.39,160.56
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,197.43,159.47
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,291.76,235.22
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,402.61,323.19
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,411.29,328.62
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,414.99,329.83
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,392.24,310.86
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,365.56,288.55
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,582.45,463.97
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,817.6,644.28
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,855.64,668.96
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,891.4,692.93
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,924.02,714.53
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,954.22,734.33
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,804.67,622.67
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,620.63,478.42
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,827.9,640.24
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,1016.89,776.05
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,944.42,723.96
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,858.99,658.87
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,821.3,631.61
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,771.16,595.14
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,753.7,583.86
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,734.38,571.07
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,747.91,583.83
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,745.52,585.15
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,761.85,600.81
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,776.34,614.02
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,722.98,575.62
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,669.26,536.14
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,587.74,474.33
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,516.18,419.09
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,454.8,371.44
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,386.76,317.48
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,327.88,269.71
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,272.19,223.19
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,210.83,170.48
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,154.49,121.26
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,94.54,69.17
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,33.16,8.47
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,13.27,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,21.19,10.13
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,37.0,26.56
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,54.66,42.92
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,72.55,59.29
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,89.73,74.73
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,110.81,87.36
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,121.49,96.01
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,130.91,104.62
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,122.8,97.66
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,113.28,89.55
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,122.2,96.45
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,131.14,103.26
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,199.99,158.61
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,269.59,213.37
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,183.41,144.45
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,91.45,69.83
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,100.32,77.05
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,109.23,84.15
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,111.64,85.81
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,114.06,87.5
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,170.0,132.37
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,226.82,177.19
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,176.48,137.19
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,125.73,96.59
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,160.5,124.63
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,195.73,152.69
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,220.76,172.14
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,246.06,191.69
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,372.17,290.05
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,493.42,381.56
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,523.6,404.84
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,566.92,438.0
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,309.2,243.28
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,50.35,35.7
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,109.78,84.47
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,171.54,134.39
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,543.92,438.06
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,852.4,664.54
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,531.46,425.47
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,192.97,152.45
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,466.0,380.24
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,663.85,534.81
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,609.55,492.28
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,552.25,447.57
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,482.17,392.86
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,415.38,338.55
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,337.09,272.83
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,265.8,210.61
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,178.42,134.11
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,100.26,42.43
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,35.98,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,20.73,10.92
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,31.36,22.53
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,37.72,28.87
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,43.76,34.65
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,46.93,37.59
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,80.22,46.36
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,133.7,78.49
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,195.82,127.98
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,254.72,180.18
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,316.47,236.33
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,377.9,292.19
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,440.77,348.01
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,501.52,400.8
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,564.06,453.14
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,620.27,498.22
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,675.01,540.51
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,727.63,579.17
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,778.63,614.35
