Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,823.67,642.6
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,865.98,667.94
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,905.41,693.87
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,942.03,717.64
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,972.59,735.75
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,999.83,751.52
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1022.65,765.69
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1041.95,777.57
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,1052.81,782.53
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1059.87,785.18
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,1020.93,758.14
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,976.56,727.96
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,939.69,702.05
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,898.78,673.28
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,865.15,650.55
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,829.51,626.28
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,787.41,597.22
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,744.35,567.34
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,776.69,595.11
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,805.28,616.94
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,749.24,579.3
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,693.04,541.83
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,562.37,446.29
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,438.17,352.05
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,387.74,313.9
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,339.64,276.08
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,290.52,237.7
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,242.75,198.98
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,188.33,153.02
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,137.93,109.42
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,81.34,60.28
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,33.7,13.17
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,13.36,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,21.93,12.4
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,32.96,24.06
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,39.67,30.7
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,46.03,36.76
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,49.88,40.31
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,84.76,50.28
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,137.0,82.44
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,193.96,127.7
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,255.44,181.62
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,315.73,235.83
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,375.71,289.66
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,437.07,343.33
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,496.06,393.49
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,555.32,442.14
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,611.99,487.16
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,667.84,530.06
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,719.67,569.75
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,769.97,606.93
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,815.77,637.55
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,859.32,666.17
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,898.29,690.86
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,934.5,713.34
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,965.53,732.48
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,993.35,749.38
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,1015.43,763.33
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,1034.0,775.02
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,1047.91,784.21
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,1058.13,791.13
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,1061.19,793.5
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,1060.47,793.58
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,1053.88,788.5
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,1043.55,781.14
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,1026.64,771.07
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,1006.27,758.82
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,978.99,741.99
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,956.59,728.54
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,919.48,705.84
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,879.88,681.31
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,833.35,650.73
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,785.1,618.53
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,729.63,580.7
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,673.66,541.78
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,612.82,496.47
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,550.07,447.64
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,478.6,391.72
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,410.66,336.4
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,331.32,269.86
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,259.29,207.11
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,175.05,133.17
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,100.56,52.49
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,35.75,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,24.96,15.34
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.81,27.7
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.66,38.17
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,58.0,47.92
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,60.44,50.16
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,89.69,57.62
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,137.5,85.23
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,199.48,131.98
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,261.92,187.35
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,323.15,243.04
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,383.96,298.3
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,446.04,353.37
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,506.31,405.26
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,566.81,455.6
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,624.74,502.44
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,680.13,545.94
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,700.82,559.24
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,708.63,561.97
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,788.86,623.63
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,870.88,681.31
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,909.84,707.36
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,945.96,731.45
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,976.38,750.32
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1003.5,766.8
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,976.36,747.1
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,926.79,708.83
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,925.89,706.66
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,921.99,702.08
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,1006.49,764.37
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,1067.94,804.82
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,1060.3,797.93
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,1048.92,789.36
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,991.13,751.13
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,929.85,710.49
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,851.12,656.22
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,770.31,598.17
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,778.04,608.51
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,785.15,616.56
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,764.64,603.1
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,738.13,585.48
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,665.51,534.06
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,595.44,482.49
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,530.88,432.51
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,465.88,381.08
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,404.58,332.82
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,345.59,284.54
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,277.39,226.86
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,215.17,172.5
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,145.03,110.77
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,81.73,45.13
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,28.34,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.42,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,26.17,16.67
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,35.36,26.35
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,40.64,31.65
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,45.69,36.48
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,48.37,38.93
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,89.26,50.58
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,141.88,85.09
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,189.56,124.9
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,243.37,174.37
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,298.56,225.28
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,356.22,276.27
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,416.38,328.18
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,495.03,392.75
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,580.67,461.04
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,637.7,505.69
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,693.61,548.05
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,745.98,586.37
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,796.5,620.83
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,843.02,651.27
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,887.04,679.55
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,926.19,705.45
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,962.32,729.16
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,993.39,747.97
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1021.07,764.44
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,1043.82,779.09
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1062.89,791.42
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,1075.73,798.29
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1084.68,802.78
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,1088.23,804.84
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,1087.84,804.54
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,1080.01,800.21
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,1068.34,793.6
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,1050.4,782.44
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1028.88,769.1
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,1000.98,752.2
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,969.92,733.22
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,932.18,709.12
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,891.89,683.21
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,851.3,656.9
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,801.89,624.1
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,745.7,586.33
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,688.91,547.44
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,624.44,500.59
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,563.83,453.93
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,491.53,398.38
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,422.67,343.25
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,344.17,278.29
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,272.74,216.68
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,187.9,142.95
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,114.06,66.91
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,40.81,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.1,15.99
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,35.98,26.89
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,42.1,32.84
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,47.91,38.24
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,50.86,40.89
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,92.08,53.18
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,145.23,87.03
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,207.32,136.65
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,265.9,187.81
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,327.21,242.09
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,387.39,294.56
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,448.83,346.4
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,508.65,395.91
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,568.63,443.81
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,625.48,487.67
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,679.34,527.91
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,730.66,565.22
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,780.34,599.72
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,825.39,629.09
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,868.11,656.53
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,906.56,681.62
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,942.21,704.68
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,972.61,722.8
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,999.79,738.73
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,1021.71,752.63
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,1040.12,764.36
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,1052.43,772.27
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,1061.04,777.98
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,1064.43,780.5
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1064.04,780.81
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,1056.35,775.11
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,1044.96,767.25
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,1027.99,756.8
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,1007.57,744.26
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,979.88,727.66
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,957.26,714.46
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,919.65,691.97
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,879.58,667.72
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,833.34,637.7
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,785.43,606.21
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,729.23,568.62
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,675.82,532.39
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,612.93,486.4
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,551.11,439.4
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,479.59,385.27
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,411.57,331.6
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,333.87,267.47
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,263.11,206.89
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,180.43,136.09
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,109.02,65.76
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,38.66,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.44,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,24.42,15.25
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,34.81,25.34
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,40.54,30.72
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,45.97,35.58
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,49.01,38.26
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,92.12,51.34
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,145.64,85.75
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,203.29,131.5
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,264.57,183.46
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,324.52,234.76
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,383.96,284.8
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,444.44,333.73
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,503.15,380.18
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,562.05,424.85
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,619.82,466.44
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,675.77,505.11
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,726.7,539.8
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,775.97,571.11
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,821.05,596.73
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,863.79,620.1
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,902.25,642.3
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,937.88,662.48
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,968.28,677.9
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,995.43,691.19
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1017.27,703.74
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1035.58,714.32
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1048.76,721.78
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1058.24,727.24
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1061.01,729.13
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1059.99,729.03
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,1052.16,726.31
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,1040.65,721.57
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,1023.02,712.14
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,1001.95,700.8
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,974.18,686.48
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,943.41,670.24
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,914.13,652.93
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,874.55,629.03
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,827.82,601.32
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,779.47,572.17
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,724.6,537.38
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,669.23,501.63
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,609.28,461.12
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,547.67,417.32
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,477.57,368.1
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,410.76,318.65
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,334.62,258.9
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,265.27,201.97
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,184.75,135.45
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,115.54,69.94
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,40.99,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.4,2.16
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,29.5,19.61
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.63,29.51
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,49.21,38.39
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,58.35,46.6
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,59.18,47.28
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,95.83,57.25
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,154.09,104.43
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,200.21,147.36
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,241.78,177.23
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,302.11,224.02
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,351.03,265.43
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,396.44,302.16
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,445.92,340.42
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,496.17,377.98
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,533.22,404.47
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,565.96,426.82
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,630.98,474.24
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,700.64,523.83
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,770.7,573.41
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,844.05,622.58
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,880.62,645.12
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,914.65,666.1
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,869.47,632.85
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,807.87,585.73
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,836.83,605.8
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,864.41,624.05
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,885.31,637.35
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,904.2,649.41
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,922.02,662.29
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,937.09,673.47
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,930.42,670.16
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,920.78,665.24
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,823.71,600.12
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,716.6,527.27
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,703.24,520.41
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,687.51,511.16
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,668.65,500.55
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,646.99,487.91
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,648.04,490.86
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,631.27,481.3
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,619.01,474.33
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,605.88,466.12
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,535.09,415.02
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,471.86,368.45
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,404.59,318.28
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,341.46,269.36
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,272.22,213.88
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,209.28,161.75
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,133.63,98.94
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,73.17,44.86
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,26.53,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.71,2.51
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,35.3,24.56
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,53.89,41.97
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,68.7,55.61
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,84.75,70.02
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,86.82,71.89
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,111.02,75.38
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,155.87,107.3
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,203.09,145.54
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,250.78,186.67
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,299.32,228.8
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,361.74,279.39
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,436.64,340.16
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,491.22,385.71
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,546.72,430.81
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,601.22,473.55
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,658.64,517.34
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,708.14,553.53
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,756.48,587.86
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,800.77,617.86
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,843.32,645.17
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,880.65,669.69
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,915.49,692.26
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,944.41,709.63
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,970.38,724.9
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,991.31,737.76
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1008.98,748.45
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,1021.24,754.63
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,1030.02,758.64
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,1031.81,759.17
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,1030.03,757.56
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,1020.77,751.72
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,1008.08,743.85
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,947.38,704.4
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,875.42,655.46
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,899.49,675.0
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,911.33,683.66
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,873.72,659.16
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,834.05,633.57
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,786.66,602.4
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,738.21,570.14
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,682.39,532.62
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,626.6,493.42
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,563.59,446.83
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,502.19,400.28
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,429.47,344.87
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,365.0,293.81
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,292.07,234.25
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,226.25,178.65
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,153.93,116.85
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,92.09,59.96
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,31.48,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,9.05,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,17.62,4.63
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,37.32,26.57
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,54.66,42.89
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,72.97,59.65
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,90.75,75.59
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,94.28,78.57
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,123.58,89.62
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,162.25,115.07
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,205.11,146.9
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,249.26,187.17
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,280.48,215.83
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,335.46,258.01
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,409.09,315.93
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,434.06,336.97
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,444.57,344.79
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,486.86,376.57
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,530.35,408.52
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,513.34,393.62
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,488.16,372.34
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,502.15,381.64
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,515.18,389.92
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,583.92,440.97
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,662.1,497.59
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,713.06,534.75
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,765.52,572.81
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,791.63,591.77
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,824.86,615.61
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,829.37,617.69
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,831.74,618.57
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,802.77,598.15
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,781.32,582.83
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,707.84,530.36
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,620.65,467.56
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,623.13,471.21
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,624.0,473.28
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,580.74,442.42
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,537.49,411.46
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,500.41,385.67
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,463.2,359.41
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,493.28,385.62
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,528.73,415.0
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,548.28,432.72
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,547.57,435.12
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,488.9,390.0
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,432.89,346.39
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,374.7,301.12
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,318.78,256.23
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,255.08,203.66
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,189.51,148.45
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,128.65,96.6
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,75.25,48.61
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,27.43,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.43,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.94,0.31
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,11.11,4.16
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,16.21,8.8
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,21.32,13.39
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,26.91,18.37
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,32.49,22.03
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,63.73,48.2
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,94.07,73.12
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,126.23,99.19
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,158.8,125.27
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,171.6,134.92
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,184.59,144.69
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,169.21,132.08
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,152.97,118.82
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,269.04,210.89
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,390.73,304.63
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,384.42,298.81
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,375.9,291.65
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,352.62,272.93
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,324.05,250.21
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,297.47,229.71
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,270.19,208.58
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,347.02,267.56
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,421.23,323.21
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,281.09,216.69
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,136.41,103.77
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,446.88,348.43
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,765.62,579.28
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,596.97,455.12
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,424.47,325.84
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,327.1,253.1
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,221.62,171.8
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,317.23,247.05
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,406.34,315.2
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,364.14,283.07
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,322.02,251.24
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,266.95,209.48
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,225.34,177.52
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,197.38,155.74
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,169.69,133.89
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,179.76,142.78
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,189.64,151.42
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,167.48,133.73
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,145.65,116.17
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,121.34,96.46
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,97.57,76.86
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,76.42,59.04
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,55.14,40.82
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,36.66,24.84
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,18.56,8.67
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.53,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.63,8.12
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,30.44,20.84
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,40.08,30.09
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,45.53,35.28
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,50.7,39.98
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,56.51,45.08
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,105.56,60.81
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,156.49,95.31
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,211.96,140.26
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,272.47,192.96
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,331.34,244.94
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,388.97,295.46
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,447.95,345.82
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,504.64,392.84
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,561.34,438.27
