Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,616.77,481.36
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,669.9,521.46
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,657.04,508.06
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,617.3,473.69
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,640.1,488.91
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,660.84,501.99
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,585.87,445.01
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,500.17,379.41
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,612.62,464.38
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,731.72,550.98
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,532.66,405.3
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,315.51,240.62
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,573.65,437.98
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,809.11,606.08
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,543.84,414.03
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,244.64,186.35
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,560.22,431.76
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,856.19,644.55
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,927.07,698.22
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,979.26,735.17
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,950.94,716.83
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,919.83,697.23
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,883.25,673.47
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,844.45,648.06
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,615.15,481.43
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,384.6,301.82
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,230.56,182.64
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,91.92,70.2
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,337.57,275.76
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,527.99,425.5
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,459.59,371.46
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,394.52,319.56
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,323.25,260.3
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,257.81,204.02
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,180.27,137.42
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,116.26,79.36
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,50.51,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,11.91,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,20.02,9.32
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,30.22,20.99
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,39.85,30.19
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,45.33,35.41
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,50.51,40.15
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,58.1,46.87
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,108.13,62.43
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,160.69,98.86
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,217.33,145.19
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,278.64,198.41
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,338.29,250.44
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,397.01,300.88
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,456.88,350.37
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,515.01,396.91
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,573.32,441.24
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,628.42,480.41
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,682.65,516.67
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,732.85,548.77
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,781.43,577.31
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,825.4,601.76
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,867.07,624.24
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,904.52,646.64
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,939.22,667.2
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,968.75,684.2
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,995.12,699.34
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,1015.78,712.47
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,1033.02,723.74
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,1049.07,734.32
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,1061.52,742.89
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,1063.43,745.48
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1061.57,746.1
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,1054.5,743.73
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,1043.79,739.3
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,1025.88,729.46
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,1004.52,717.66
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,976.75,701.92
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,946.08,684.39
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,917.0,669.09
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,877.64,646.93
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,831.26,619.52
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,783.39,590.57
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,728.78,555.63
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,673.62,519.56
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,613.87,478.42
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,552.53,433.91
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,483.64,383.21
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,417.89,332.67
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,342.87,272.31
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,274.33,214.87
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,195.07,147.89
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,127.78,87.86
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,54.91,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,13.34,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.93,11.2
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,32.3,22.58
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,43.26,32.86
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,48.99,38.17
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,54.42,42.96
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,63.14,50.57
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,110.86,64.76
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,160.85,99.02
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,215.47,143.08
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,271.29,191.4
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,333.26,245.05
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,390.3,294.31
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,448.79,343.5
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,505.53,389.77
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,562.49,434.62
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,617.39,476.66
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,672.05,517.21
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,721.02,553.36
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,768.41,586.53
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,812.13,614.9
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,853.62,641.36
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,851.53,638.08
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,829.28,617.32
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,907.92,675.77
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,977.82,720.8
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,932.38,689.46
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,863.74,636.84
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,859.28,634.65
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,852.34,630.35
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,822.03,609.36
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,799.25,593.37
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,919.43,683.81
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,1014.31,749.14
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,996.25,737.37
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,974.97,724.45
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,874.51,657.77
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,767.16,581.19
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,808.47,616.37
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,835.35,637.68
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,747.42,576.56
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,657.77,512.02
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,614.18,482.01
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,569.45,450.21
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,508.63,404.74
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,450.78,360.53
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,390.54,313.78
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,332.86,267.62
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,287.77,229.66
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,242.46,189.9
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,169.86,128.39
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,107.98,74.24
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,48.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,14.3,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,23.47,12.73
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,36.56,26.12
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,49.09,37.74
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,57.54,45.5
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,65.58,52.64
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,77.09,55.24
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,122.32,76.55
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,169.59,109.19
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,221.64,150.78
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,274.55,195.96
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,330.41,243.94
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,385.61,290.9
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,442.95,338.43
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,497.93,382.88
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,555.49,427.78
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,609.39,469.04
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,664.57,510.14
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,713.66,546.32
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,759.5,578.86
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,803.86,607.75
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,846.53,635.09
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,882.82,659.31
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,916.47,681.7
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,946.71,700.4
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,974.1,717.13
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,995.23,730.81
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1013.01,742.39
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,1022.48,748.97
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,1028.33,753.38
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,1030.04,754.88
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,1028.18,754.21
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,936.45,694.27
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,824.43,613.0
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,911.16,680.07
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,977.94,725.49
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,949.04,706.83
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,917.43,687.03
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,880.66,664.39
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,841.68,640.04
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,795.34,609.3
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,751.36,579.94
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,697.06,543.19
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,642.58,505.56
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,581.49,460.13
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,521.75,414.62
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,454.69,362.84
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,390.91,311.99
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,318.96,253.16
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,251.21,196.14
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,178.09,134.3
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,115.88,80.02
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,51.61,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,13.82,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,25.94,14.9
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,42.57,31.09
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,59.59,46.63
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,69.08,55.24
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,80.55,65.27
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,79.3,56.98
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,116.64,71.27
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,166.48,106.38
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,220.55,149.58
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,272.12,193.35
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,326.59,239.84
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,367.55,277.3
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,392.19,298.88
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,447.88,341.34
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,514.21,391.12
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,577.84,438.98
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,651.64,493.4
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,699.6,527.7
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,746.34,560.55
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,789.88,588.24
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,831.84,614.26
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,868.02,637.83
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,901.71,659.72
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,809.73,594.64
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,685.61,502.57
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,756.81,555.0
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,829.47,606.13
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,816.9,596.5
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,809.75,591.06
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,920.68,672.58
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,1011.53,733.56
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,1004.74,729.46
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,994.47,724.18
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,789.21,585.53
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,564.28,421.13
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,752.65,565.67
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,899.71,670.19
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,655.97,498.05
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,392.82,299.44
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,530.82,409.25
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,640.73,493.6
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,521.45,405.09
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,424.49,331.84
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,379.83,298.59
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,335.76,264.91
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,290.1,230.23
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,245.65,195.41
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,197.96,156.52
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,152.77,118.76
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,101.23,75.52
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,60.17,40.36
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,27.3,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,12.06,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,23.95,13.68
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,41.97,30.68
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,59.75,46.82
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,76.85,62.02
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,89.48,73.0
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,109.69,85.47
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,129.04,100.36
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,144.39,112.42
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,162.91,127.18
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,213.83,164.74
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,275.02,210.63
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,281.16,216.27
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,283.69,218.35
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,350.94,269.41
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,429.36,328.22
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,485.03,369.06
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,547.49,414.38
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,641.11,485.57
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,750.23,565.98
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,790.11,591.33
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,829.97,617.01
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,865.53,640.43
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,898.58,662.13
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,926.67,679.63
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,951.88,695.22
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,972.15,708.57
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,989.26,719.99
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,920.61,674.59
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,820.24,601.68
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,927.75,682.25
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,1013.98,740.4
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,531.42,406.69
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,33.59,20.87
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,341.74,263.02
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,663.2,496.1
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,728.36,545.39
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,798.98,598.94
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,747.16,563.42
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,695.33,528.23
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,542.55,416.35
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,401.33,309.36
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,207.32,161.64
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,21.36,11.83
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,19.03,10.03
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,16.7,8.16
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.91,5.9
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,11.12,3.62
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,139.56,110.19
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,241.29,187.57
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,171.3,128.49
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,111.37,77.4
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,50.71,8.37
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,12.2,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,24.15,14.2
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,33.41,23.54
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,41.5,31.17
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,46.45,35.75
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,51.12,39.89
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,65.72,41.68
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,114.76,65.06
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,166.58,101.68
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,222.4,146.99
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,282.41,198.36
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,340.72,248.6
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,398.46,297.75
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,457.38,346.49
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,514.05,392.38
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,570.73,436.78
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,624.6,476.98
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,675.54,513.77
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,723.72,547.23
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,770.25,577.55
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,811.7,603.02
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,850.62,626.4
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,885.74,647.65
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,918.2,666.86
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,945.17,682.93
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,969.0,696.97
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,988.65,708.34
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,1005.04,717.69
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,1016.09,722.37
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,1023.7,725.02
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,1024.8,727.61
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,1022.38,728.16
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,1012.5,724.83
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,1008.62,725.29
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,990.42,715.33
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,969.03,703.49
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,939.14,686.66
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,906.71,668.01
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,869.98,644.91
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,831.12,620.27
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,789.86,594.21
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,743.45,564.24
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,583.69,450.47
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,435.3,339.05
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,466.28,365.72
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,473.88,373.02
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,411.44,325.01
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,352.48,278.7
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,288.55,227.13
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,229.72,178.21
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,165.01,124.34
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,108.94,76.48
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,50.2,12.54
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.66,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,21.35,12.06
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,38.73,28.19
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,55.62,43.63
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,73.49,59.63
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,91.17,75.15
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,109.83,86.88
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,130.66,103.32
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,90.93,70.38
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,43.69,31.2
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,57.7,42.8
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,71.72,54.28
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,120.98,94.32
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,169.78,133.11
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,204.44,160.27
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,239.99,187.87
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,215.15,167.95
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,189.19,147.24
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,188.43,146.51
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,187.64,145.74
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,175.88,136.03
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,163.9,126.22
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,257.06,199.03
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,357.28,275.08
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,244.43,188.53
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,136.13,103.81
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,108.84,82.26
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,81.5,60.38
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,116.58,88.4
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,151.95,116.26
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,149.15,114.03
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,146.31,111.85
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,197.23,152.11
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,248.94,192.44
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,206.79,159.69
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,164.84,126.96
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,198.23,153.69
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,232.19,180.59
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,218.57,170.52
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,205.0,160.54
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,179.24,140.4
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,153.74,120.28
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,139.21,109.19
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,124.69,97.94
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,88.15,68.18
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,53.0,39.1
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,44.6,32.24
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,36.21,25.25
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,28.76,18.9
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,21.32,12.47
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,14.36,6.4
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.4,0.35
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.7,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.11,4.09
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,16.68,9.2
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,23.18,15.07
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,29.69,20.86
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,49.26,36.28
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,68.87,52.67
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,48.34,35.17
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,27.87,17.81
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,73.1,55.41
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,117.19,91.34
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,115.28,89.25
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,113.23,87.17
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,190.28,148.34
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,268.43,208.7
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,304.47,235.61
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,344.1,265.08
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,422.68,323.98
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,508.1,386.41
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,441.89,335.47
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,371.13,281.12
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,294.58,223.44
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,212.59,160.82
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,371.59,280.92
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,532.36,395.98
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,477.26,355.2
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,420.17,313.63
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,356.62,267.52
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,283.59,213.57
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,512.03,385.59
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,736.03,543.69
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,747.66,552.41
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,757.31,561.47
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,560.76,421.65
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,366.37,277.05
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,663.72,507.32
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,904.62,677.96
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,834.55,629.84
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,761.16,579.97
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,686.37,527.01
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,618.98,478.26
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,587.95,457.98
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,553.58,434.5
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,487.69,384.92
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,424.68,336.72
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,368.69,293.69
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,315.42,251.53
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,250.55,199.08
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,198.4,155.43
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,142.43,108.18
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,92.79,65.66
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,42.69,15.29
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.31,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.37,16.31
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,35.36,25.02
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,44.43,33.4
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,50.08,38.5
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,55.38,43.11
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,73.4,45.99
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,120.05,69.66
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,168.65,117.27
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,197.66,151.26
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,233.56,178.36
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,278.81,213.04
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,332.82,253.34
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,401.23,304.85
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,466.35,355.14
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,553.13,421.97
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,604.85,460.25
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,656.49,497.5
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,704.3,531.49
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,750.73,563.33
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,791.99,590.05
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,830.94,614.98
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,866.62,638.4
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,899.84,660.12
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,844.81,621.21
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,767.65,562.83
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,780.52,574.06
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,800.28,589.18
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,906.85,667.13
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,1005.31,732.38
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,911.39,668.27
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,797.13,585.24
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,898.28,662.38
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,980.09,719.74
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,961.54,707.75
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,939.99,694.6
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,753.25,565.47
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,551.19,416.45
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,309.7,239.16
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,68.04,49.18
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,263.18,206.95
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,448.84,349.3
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,510.37,399.54
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,558.56,439.62
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,307.57,246.08
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,73.63,54.99
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,62.79,46.57
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,52.06,37.86
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,41.34,28.93
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,30.63,19.88
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,21.79,12.35
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.97,4.77
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.48,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,13.45,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,26.78,16.83
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,44.57,33.14
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,62.12,49.03
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,80.26,65.1
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,94.18,77.15
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,104.26,81.51
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,109.51,85.87
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,114.25,89.47
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,118.67,92.75
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,165.68,130.06
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,210.22,164.97
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,282.6,220.15
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,370.39,287.24
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,359.97,278.87
