Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,229.18,180.29
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,243.04,190.86
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,296.47,232.05
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,354.36,275.86
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,432.46,335.56
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,515.89,398.08
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,579.58,444.95
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,649.2,495.36
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,540.76,413.7
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,420.81,322.11
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,565.03,431.22
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,716.05,539.76
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,790.62,593.6
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,872.58,651.86
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,536.75,411.99
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,179.7,137.24
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,627.01,490.08
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,1032.5,768.14
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,1023.53,758.27
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,1011.29,750.58
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,995.17,740.46
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,975.89,728.36
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,957.51,716.97
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,928.23,698.3
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,790.0,604.31
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,641.2,494.96
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,718.1,557.76
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,768.41,596.23
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,621.66,488.68
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,481.81,381.55
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,412.03,328.73
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,337.61,270.86
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,297.52,239.89
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,258.31,208.72
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,302.79,243.97
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,317.03,251.57
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,249.25,194.17
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,188.87,142.25
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,122.99,86.36
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,67.73,31.71
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,24.06,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,9.53,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.0,1.72
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,25.62,16.27
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,34.71,25.02
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,40.11,30.2
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,45.23,34.91
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,47.97,37.33
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,50.55,39.49
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,90.2,50.02
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,140.82,81.12
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,197.35,125.08
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,252.35,171.33
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,307.66,219.43
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,364.74,268.54
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,420.91,315.9
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,477.78,362.25
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,535.24,408.14
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,589.05,449.96
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,640.82,488.08
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,691.61,524.17
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,738.96,557.76
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,784.65,587.57
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,826.36,613.09
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,865.88,636.71
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,901.34,658.56
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,934.11,678.46
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,962.21,694.52
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,987.32,708.61
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,1007.42,720.92
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,1024.25,731.29
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,1036.74,737.61
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,1045.77,741.89
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,1048.75,744.02
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,1048.15,744.13
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,946.23,681.28
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,825.6,598.08
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,925.51,672.51
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,996.54,717.88
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,971.41,702.2
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,943.3,685.69
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,910.14,667.14
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,874.51,646.8
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,832.55,620.73
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,794.62,597.13
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,745.87,564.88
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,696.16,531.65
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,640.11,493.72
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,584.27,453.41
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,522.42,407.97
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,464.12,363.61
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,398.67,312.41
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,337.2,262.45
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,268.43,205.83
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,206.91,153.59
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,138.59,96.26
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,80.31,39.5
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,28.22,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,10.01,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.52,2.5
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.03,16.36
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,34.63,24.57
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,40.48,30.04
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,46.0,35.03
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,49.1,37.72
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,52.0,40.11
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,91.6,50.52
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,141.73,80.95
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,198.39,124.44
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,253.16,169.77
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,307.75,216.28
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,364.12,263.85
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,419.56,309.37
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,475.82,354.06
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,533.53,399.28
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,587.68,440.71
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,638.61,477.8
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,688.4,512.97
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,735.15,546.17
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,780.25,576.15
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,821.95,602.16
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,861.47,626.46
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,896.01,648.56
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,927.9,668.93
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,955.2,685.56
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,979.53,700.3
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,999.37,712.52
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,1016.01,722.81
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,1025.38,729.25
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,1031.3,733.71
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,1032.36,734.11
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,1029.95,732.49
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,1021.6,727.91
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,1009.93,721.39
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,993.47,711.41
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,973.89,699.56
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,955.26,688.41
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,925.55,670.19
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,859.77,629.69
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,791.36,586.34
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,749.34,559.81
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,705.57,531.35
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,690.63,523.23
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,668.82,509.57
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,611.47,469.08
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,554.99,428.34
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,493.58,383.37
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,434.39,338.64
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,368.88,287.59
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,307.89,238.48
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,239.31,182.74
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,181.22,134.16
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,119.34,82.77
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,66.21,33.51
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,23.4,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,10.01,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,18.38,3.93
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,34.19,23.11
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,47.67,35.69
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,62.34,49.02
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,76.5,61.66
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,85.03,69.02
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,93.21,75.85
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,130.08,94.16
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,171.16,125.47
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,193.64,145.17
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,213.49,162.94
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,263.87,198.59
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,328.25,246.18
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,383.09,287.03
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,459.45,345.46
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,510.54,385.04
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,562.0,423.78
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,611.41,460.15
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,661.84,496.24
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,642.8,478.84
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,602.42,445.45
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,709.52,525.51
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,828.21,608.83
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,861.66,629.6
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,892.81,649.46
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,920.11,666.74
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,944.82,682.35
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,963.95,694.38
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,980.12,704.61
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,988.31,710.31
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,993.24,714.12
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,994.43,715.2
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,992.39,714.37
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,983.16,709.08
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,970.88,701.97
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,953.55,691.27
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,938.99,682.49
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,913.54,667.07
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,885.59,650.07
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,851.14,628.29
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,814.78,605.17
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,528.12,401.7
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,226.17,170.89
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,448.99,348.39
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,634.04,487.03
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,580.27,446.81
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,527.02,407.96
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,462.87,360.59
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,405.98,317.27
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,345.06,269.69
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,288.08,223.74
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,225.59,172.44
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,170.0,125.94
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,112.28,78.16
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,61.95,32.44
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,21.75,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.48,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.26,3.8
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.44,19.07
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.13,29.93
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,49.56,37.65
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,57.61,44.81
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,63.38,49.77
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,68.4,53.93
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,104.56,64.16
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,150.18,92.46
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,197.74,128.8
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,248.46,170.68
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,299.19,213.74
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,352.14,258.31
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,404.38,301.59
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,457.95,344.7
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,512.59,386.99
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,564.13,425.63
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,613.11,461.35
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,661.64,495.62
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,706.67,527.44
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,750.43,557.63
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,790.43,582.39
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,828.5,605.33
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,862.23,626.73
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,893.62,646.53
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,920.37,663.25
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,944.35,678.21
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,858.4,618.56
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,751.88,540.68
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,879.76,634.52
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,996.84,712.37
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,913.45,655.72
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,811.23,583.3
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,905.67,652.76
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,978.32,701.41
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,818.97,593.62
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,639.67,466.34
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,782.34,572.39
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,892.95,648.64
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,859.18,627.44
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,823.43,606.28
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,781.85,579.85
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,739.0,552.33
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,690.14,519.97
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,640.93,486.27
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,587.05,448.59
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,533.62,410.33
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,473.59,366.79
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,412.31,320.99
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,352.04,274.35
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,295.51,229.05
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,231.71,176.87
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,174.9,129.49
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,116.88,81.49
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,66.68,36.18
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,23.48,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,18.11,4.78
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.21,18.26
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,37.2,26.82
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,42.94,32.2
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,48.37,37.1
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,50.56,38.9
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,52.63,40.47
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,93.48,51.32
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,144.0,82.04
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,200.11,124.77
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,254.42,169.15
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,309.83,215.69
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,366.97,262.96
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,422.71,308.02
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,479.11,351.98
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,519.3,383.77
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,548.92,406.05
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,613.82,454.69
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,691.71,511.41
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,738.71,544.08
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,784.0,573.51
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,781.92,568.1
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,761.54,548.69
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,798.56,573.2
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,834.84,596.32
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,913.45,653.29
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,985.71,698.34
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,1005.36,709.55
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,1021.75,719.43
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,1031.82,724.94
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,1038.4,728.48
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,1040.99,731.14
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1040.05,731.79
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1033.54,729.16
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1023.52,724.5
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,1007.63,717.0
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,988.48,707.55
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,964.69,693.82
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,937.95,678.24
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,904.21,656.91
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,868.08,634.02
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,833.52,612.1
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,790.59,584.47
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,741.91,554.93
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,692.31,524.13
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,637.48,488.82
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,582.78,450.87
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,523.63,407.27
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,464.52,362.39
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,400.26,311.74
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,339.66,262.36
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,272.65,207.52
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,212.45,156.71
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,146.49,101.67
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,90.98,50.67
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,31.98,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.43,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.77,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.48,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,10.18,3.22
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,14.36,7.02
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,18.54,10.79
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,23.65,15.29
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,28.77,19.73
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,18.09,9.58
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.42,0.58
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,67.48,50.43
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,125.12,96.99
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,186.87,144.77
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,255.27,197.12
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,313.1,240.34
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,384.55,294.11
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,332.14,254.92
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,272.56,208.9
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,237.75,181.75
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,201.31,153.17
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,247.9,188.84
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,295.17,224.43
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,317.22,240.24
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,339.58,256.23
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,306.26,231.09
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,272.15,205.39
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,463.77,349.63
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,653.73,485.37
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,604.12,447.86
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,543.64,403.71
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,644.43,477.85
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,747.41,550.77
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,609.48,453.03
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,467.56,350.14
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,346.47,262.02
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,218.72,165.8
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,318.38,242.44
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,412.7,312.86
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,334.43,254.55
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,247.62,189.09
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,242.34,186.02
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,237.06,182.74
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,212.63,164.16
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,188.35,145.57
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,195.71,152.0
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,202.95,158.3
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,223.59,175.7
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,234.33,185.12
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,205.66,162.96
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,177.26,140.66
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,149.27,117.96
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,121.82,95.29
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,94.07,72.19
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,67.4,49.73
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,42.2,28.33
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,20.44,9.01
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,10.48,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,19.25,6.1
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,33.59,22.75
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,45.49,33.86
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,60.17,47.17
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,74.32,59.79
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,88.22,71.82
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,101.53,83.06
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,132.37,97.17
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,167.48,121.63
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,204.97,149.98
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,245.14,181.53
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,279.1,210.56
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,302.01,229.88
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,349.39,265.53
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,398.43,302.27
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,450.76,342.02
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,507.27,384.69
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,534.67,403.52
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,554.88,416.51
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,524.45,392.96
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,483.23,361.14
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,426.8,319.06
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,365.92,273.22
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,369.69,276.02
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,373.28,278.46
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,392.83,292.06
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,412.66,305.69
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,595.1,439.17
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,783.88,569.52
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,728.06,528.64
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,660.42,481.17
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,737.67,537.19
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,804.61,584.41
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,788.66,573.38
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,771.22,562.06
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,738.36,539.94
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,704.6,517.2
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,816.08,601.72
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,902.46,661.96
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,734.4,547.98
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,556.25,418.77
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,674.85,511.86
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,752.61,570.17
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,622.35,477.73
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,497.22,384.97
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,491.28,382.84
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,469.67,368.03
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,418.85,329.91
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,369.0,291.62
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,317.26,250.2
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,267.47,209.23
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,212.96,164.06
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,163.28,122.01
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,112.65,79.47
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,69.2,40.4
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,24.24,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.86,6.11
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.59,18.44
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,37.95,27.12
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,44.91,33.57
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,50.66,38.78
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,53.52,41.21
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,56.2,43.38
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,94.77,53.82
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,142.24,82.84
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,191.27,120.25
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,243.36,163.36
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,299.87,211.11
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,353.82,256.58
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,407.18,300.76
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,461.28,344.23
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,513.3,385.44
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,565.3,425.43
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,615.36,461.98
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,664.97,497.04
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,641.81,475.94
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,593.73,436.36
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,636.9,466.6
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,681.41,496.64
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,786.74,574.23
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,894.84,646.52
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,809.23,584.37
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,689.64,495.32
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,728.61,522.74
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,762.24,545.1
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,766.21,547.56
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,768.68,549.36
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,592.15,429.29
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,411.31,301.17
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,625.96,458.7
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,826.77,596.09
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,745.45,539.09
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,675.06,490.71
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,800.2,584.23
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,900.1,652.91
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,866.54,631.31
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,830.86,609.58
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,792.75,586.04
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,749.83,558.98
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,701.73,528.64
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,653.12,496.9
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,597.29,457.58
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,542.42,418.04
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,482.55,374.32
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,424.84,330.9
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,357.97,278.6
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,299.95,231.75
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,236.79,180.72
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,180.49,134.13
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,121.39,85.46
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,72.21,42.91
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,25.34,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,11.44,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.82,6.28
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.54,20.06
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.8,30.44
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,49.82,37.75
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,57.48,44.52
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,61.75,48.15
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,64.86,50.64
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,101.6,60.42
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,147.13,88.14
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,194.85,124.22
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,245.87,165.93
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,297.55,209.82
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,351.28,255.23
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,403.58,298.36
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,460.06,343.32
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,511.63,383.83
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,563.32,423.2
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,562.03,419.76
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,538.3,398.57
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,581.8,429.5
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,627.08,460.73
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,637.63,465.82
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,645.11,468.87
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,768.41,559.87
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,896.75,645.39
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,924.02,661.17
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,948.54,676.24
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,967.81,687.39
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,984.04,696.67
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,993.68,701.23
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,1000.03,703.91
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,1003.11,705.38
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,1002.86,704.92
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,996.77,701.75
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,987.38,696.71
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,972.29,687.54
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,954.11,676.6
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,798.71,576.37
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,632.14,459.26
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,752.48,551.74
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,844.12,616.22
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,692.03,513.42
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,544.43,407.25
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,619.82,468.45
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,667.09,506.4
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,616.17,471.04
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,563.35,433.52
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,504.18,390.45
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,446.83,347.36
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,384.86,298.94
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,326.44,251.74
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,261.84,199.33
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,203.77,150.86
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,141.06,98.8
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,87.75,52.29
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,31.29,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.84,6.51
