Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.58,18.46
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,38.75,27.86
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,44.4,33.08
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,49.74,37.83
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,53.05,40.64
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,56.13,43.14
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,117.86,79.26
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,171.27,124.61
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,199.01,146.48
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,223.29,166.02
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,254.25,188.98
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,286.02,212.12
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,332.18,245.05
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,383.35,281.18
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,426.88,312.47
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,478.21,348.99
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,558.48,407.49
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,662.01,480.83
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,706.15,510.57
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,748.74,538.6
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,788.5,563.81
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,826.21,587.57
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,859.07,608.17
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,889.48,627.24
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,839.16,592.08
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,764.48,536.99
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,876.16,616.61
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,974.74,678.16
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,982.13,682.35
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,986.24,685.91
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,997.7,693.14
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,996.71,692.85
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,877.81,618.47
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,746.24,528.88
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,608.8,438.31
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,472.15,344.01
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,568.46,415.4
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,659.96,479.76
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,662.49,482.55
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,660.97,483.5
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,571.15,421.06
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,475.07,353.59
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,295.17,223.25
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,111.95,82.88
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,59.09,41.9
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.62,7.12
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.72,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,43.33,31.63
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,51.68,39.29
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,59.65,46.4
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,65.35,51.25
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,70.73,55.68
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,106.43,65.43
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,151.02,92.68
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,196.74,126.97
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,245.92,166.87
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,284.42,206.38
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,304.46,227.73
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,361.62,268.3
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,452.04,335.57
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,502.82,375.21
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,556.14,415.78
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,605.44,451.98
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,655.85,488.05
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,701.18,520.39
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,743.82,549.73
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,783.41,574.64
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,821.08,598.01
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,854.54,619.21
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,885.62,638.76
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,912.36,655.46
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,936.46,670.46
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,818.29,589.61
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,663.97,477.36
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,834.91,602.92
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,989.34,706.2
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,991.22,705.62
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,989.85,704.65
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,983.23,701.07
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,973.44,695.63
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,957.55,686.44
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,938.7,675.48
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,914.11,660.86
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,886.92,644.59
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,814.57,597.93
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,736.11,543.56
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,670.49,498.68
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,596.67,447.33
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,495.51,375.11
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,391.61,298.92
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,355.77,273.34
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,319.85,246.9
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,282.31,219.1
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,245.29,191.04
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,279.25,217.78
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,297.85,229.84
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,236.63,179.83
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,181.98,134.6
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,123.89,87.08
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,70.69,42.71
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,30.0,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,20.72,7.94
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,34.86,23.53
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,46.43,34.15
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.62,43.37
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,66.33,51.94
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,72.19,57.0
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,77.73,61.63
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,112.77,71.83
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,156.06,98.35
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,199.52,130.41
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,247.28,168.6
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,296.37,209.05
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,347.79,250.99
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,397.9,291.32
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,449.92,332.04
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,500.25,370.64
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,550.95,408.27
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,602.72,445.4
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,654.62,481.65
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,678.6,493.28
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,689.04,494.93
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,753.41,540.91
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,822.25,585.29
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,856.09,606.16
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,887.5,625.84
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,791.65,561.23
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,661.61,468.21
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,827.38,588.0
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,977.06,684.18
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,987.7,690.53
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,995.12,696.67
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,998.27,699.6
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,998.11,700.63
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,992.61,698.5
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,983.79,694.45
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,969.28,686.94
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,951.68,677.57
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,721.95,526.47
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,460.23,337.85
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,680.26,503.61
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,843.8,615.93
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,605.58,451.38
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,357.05,267.09
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,388.76,294.2
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,404.98,308.51
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,482.18,369.41
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,526.24,404.35
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,486.13,374.88
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,443.53,343.04
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,379.45,293.63
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,319.69,246.13
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,255.75,194.29
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,196.09,144.82
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,135.24,94.8
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,84.87,52.13
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,35.82,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,9.26,0.47
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,19.01,10.28
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,28.78,19.05
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,41.35,30.21
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,53.75,41.11
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,66.64,52.27
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,79.41,63.16
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,93.64,71.63
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,108.02,83.06
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,125.11,96.33
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,142.4,109.57
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,178.94,137.8
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,216.97,166.97
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,297.09,226.8
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,397.08,301.71
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,458.38,348.52
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,527.97,401.79
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,508.77,385.74
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,472.36,355.82
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,552.58,416.46
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,643.72,483.65
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,480.83,362.77
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,296.36,221.97
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,235.53,176.67
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,173.79,129.75
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,243.76,183.04
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,314.63,235.97
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,495.82,370.97
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,670.36,495.68
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,535.4,398.08
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,387.31,289.18
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,595.81,446.33
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,806.14,596.25
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,794.74,587.53
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,781.72,579.07
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,877.05,653.8
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,945.42,703.47
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,757.85,571.31
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,556.5,419.73
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,656.42,498.78
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,745.37,566.68
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,580.71,444.84
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,429.16,329.55
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,260.29,201.98
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,106.08,79.93
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,115.63,88.03
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,125.59,96.3
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,110.14,84.37
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,94.7,72.28
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,79.76,60.25
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,64.82,48.04
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,50.89,36.46
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,37.16,24.91
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,25.52,15.01
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.9,4.9
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.94,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.82,6.93
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.15,18.06
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,37.7,26.94
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.36,40.05
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,71.02,56.46
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,83.34,67.01
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,95.14,76.87
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,104.84,66.55
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,140.17,81.99
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,188.7,119.36
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,240.02,162.23
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,295.59,212.17
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,343.17,254.1
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,386.91,290.29
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,424.12,319.68
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,465.71,351.53
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,501.05,377.84
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,538.31,404.61
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,575.94,431.1
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,582.33,434.16
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,582.36,432.48
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,609.25,451.36
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,635.78,469.63
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,669.02,492.89
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,702.66,516.22
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,713.41,522.17
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,722.77,527.34
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,669.83,489.67
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,618.56,452.97
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,607.88,445.85
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,586.7,431.29
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,620.01,455.41
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,643.31,472.29
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,624.39,459.61
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,604.63,446.6
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,499.24,371.99
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,405.86,304.29
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,342.73,258.61
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,270.1,204.74
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,238.66,181.76
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,207.35,158.43
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,206.97,158.6
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,206.64,158.76
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,205.72,158.91
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,204.64,158.94
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,173.55,134.76
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,143.08,110.85
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,125.94,97.47
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,108.89,83.97
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,91.43,69.96
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,73.94,55.71
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,57.98,42.56
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,41.98,29.15
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,28.79,17.86
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,6.49
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.3,7.48
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,27.39,17.65
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,35.04,24.88
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,39.6,29.16
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,43.92,33.05
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,46.74,35.46
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,49.37,37.61
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,89.61,47.97
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,143.79,81.78
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,195.15,121.27
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,249.26,166.68
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,303.9,213.86
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,360.21,262.09
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,415.71,308.28
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,475.54,356.14
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,529.08,399.03
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,582.31,440.4
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,632.58,477.5
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,681.81,512.64
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,727.68,545.65
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,771.8,575.14
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,811.32,599.87
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,848.43,622.69
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,882.5,644.88
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,913.92,665.26
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,939.42,680.8
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,961.85,694.36
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,981.66,707.66
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,998.37,719.06
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,1008.94,726.99
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,1016.18,732.91
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,1019.56,735.76
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,1019.53,736.55
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,900.19,657.4
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,755.3,552.11
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,883.24,649.3
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,974.98,712.35
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,953.38,698.47
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,928.69,683.44
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,897.79,665.0
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,871.07,649.33
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,831.81,623.71
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,790.62,596.67
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,743.97,566.45
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,696.29,535.08
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,644.73,499.38
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,592.75,461.19
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,535.18,418.59
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,477.36,374.54
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,416.21,326.5
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,357.82,278.97
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,291.78,224.64
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,231.86,173.77
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,165.62,117.83
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,110.07,69.64
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,46.51,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.27,8.3
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,28.34,18.63
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,35.96,25.91
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,40.92,30.57
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,45.61,34.82
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,47.57,36.42
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,49.43,37.82
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,90.7,48.73
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,146.23,83.82
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,198.29,124.2
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,253.21,170.8
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,308.76,219.86
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,365.91,270.15
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,425.54,320.98
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,481.03,367.32
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,535.19,411.87
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,588.95,454.81
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,639.72,493.56
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,689.48,530.43
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,736.47,565.13
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,781.73,595.96
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,823.74,622.98
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,863.57,648.11
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,899.33,671.44
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,932.45,692.83
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,961.37,710.26
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,987.36,725.67
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1008.89,739.18
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1027.21,750.63
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1041.22,759.33
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1051.77,765.9
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,1056.29,768.25
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,1057.21,768.42
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,1052.92,765.81
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1044.97,761.02
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,1031.08,752.52
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,1013.77,741.95
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,991.47,728.22
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,965.92,712.44
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,933.81,692.33
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,899.04,670.42
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,860.39,645.78
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,819.57,619.48
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,772.47,589.06
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,724.09,557.33
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,670.75,520.79
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,621.05,485.44
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,561.69,441.49
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,503.38,396.95
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,439.08,346.46
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,377.63,296.35
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,310.88,240.95
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,251.28,189.58
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,183.19,131.49
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,125.72,80.71
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,52.34,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.36,7.22
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,25.14,16.18
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,31.56,22.38
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,35.06,25.77
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,38.4,28.85
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,44.31,34.01
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,46.43,35.68
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,88.26,46.11
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,139.99,77.59
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,193.64,118.98
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,249.81,165.97
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,311.15,218.41
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,368.26,267.05
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,424.51,314.09
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,481.09,359.88
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,536.04,402.3
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,590.57,442.67
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,642.44,479.99
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,693.03,515.12
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,740.85,549.1
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,786.89,579.77
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,829.31,606.68
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,869.43,631.85
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,904.91,655.1
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,937.62,676.58
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,965.62,695.07
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,990.52,711.66
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1010.81,724.76
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1027.78,735.91
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1040.87,743.28
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1050.47,748.58
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,1053.49,750.72
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1052.89,750.8
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,1047.16,747.82
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,1037.86,742.78
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,1023.08,733.78
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1004.93,722.8
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,981.56,709.22
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,955.12,693.73
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,922.95,673.93
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,888.19,652.43
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,848.35,627.44
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,806.51,600.95
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,759.77,570.84
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,711.84,539.53
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,662.71,506.9
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,608.65,469.17
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,549.2,425.8
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,490.93,381.94
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,427.95,333.25
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,367.94,285.1
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,303.19,232.47
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,243.03,181.74
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,176.0,125.18
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,119.56,76.2
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,50.16,1.45
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.27,7.66
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,27.82,18.19
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,35.9,25.85
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,40.84,30.5
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,45.51,34.73
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,48.25,37.1
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,50.8,39.2
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,89.43,49.19
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,138.09,78.82
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,201.7,136.17
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,249.85,181.97
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,285.46,212.79
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,315.38,237.98
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,373.26,279.82
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,463.07,347.88
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,518.89,391.6
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,570.84,431.17
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,621.2,467.61
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,671.04,502.28
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,717.48,533.8
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,762.35,561.49
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,803.35,584.51
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,842.25,605.35
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,876.74,623.83
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,908.65,640.12
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,936.87,653.42
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,962.28,664.76
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,983.33,675.76
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,1001.26,684.97
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,1014.01,689.86
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,1023.39,692.95
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,1027.35,696.48
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1027.81,698.24
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1022.75,696.98
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1014.21,693.88
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,1000.8,686.88
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,984.11,678.08
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,876.35,613.93
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,755.61,534.91
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,828.63,589.69
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,870.22,616.02
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,830.59,592.88
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,789.15,569.35
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,748.06,545.58
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,700.36,516.85
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,646.01,483.49
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,591.81,447.76
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,532.71,407.0
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,476.4,366.48
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,412.52,318.5
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,352.33,271.36
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,286.87,218.79
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,227.45,169.34
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,162.13,115.21
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,107.51,68.94
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,46.06,3.28
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,11.44,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.8,7.15
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.52,18.45
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,37.87,27.1
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,44.7,33.34
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,50.47,38.45
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,53.35,40.89
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,56.04,43.05
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,92.63,52.53
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,139.4,80.56
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,187.79,116.8
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,239.24,158.67
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,295.35,205.59
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,348.91,250.29
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,401.71,293.0
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,455.49,335.0
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,507.3,375.37
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,559.13,414.46
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,608.91,450.28
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,658.59,484.85
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,703.2,516.03
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,746.33,544.8
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,785.85,568.83
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,823.33,591.21
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,857.32,612.29
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,888.9,631.74
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,915.68,646.78
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,939.72,660.04
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,959.05,671.71
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,975.44,681.64
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,988.41,688.82
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,998.21,694.14
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,1002.16,696.79
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,1002.79,697.57
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,997.07,695.25
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,988.06,691.04
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,973.82,682.52
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,956.47,672.2
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,934.16,659.45
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,909.04,644.98
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,885.0,630.67
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,851.31,610.14
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,812.92,587.03
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,772.65,562.44
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,726.71,534.82
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,679.85,506.02
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,627.99,472.27
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,577.8,437.45
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,519.88,396.43
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,463.45,355.14
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,402.53,308.43
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,344.79,262.69
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,280.9,211.99
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,222.97,164.41
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,159.53,112.2
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,106.16,67.5
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,44.66,4.75
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,11.91,0.0
