Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.87,5.85
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.23,17.88
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.02,26.91
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,43.73,32.17
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,49.14,36.96
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,53.68,40.73
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,57.88,44.08
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,89.21,52.11
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,134.91,78.37
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,180.2,109.63
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,237.41,154.15
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,290.54,198.79
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,345.45,244.63
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,399.79,289.18
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,459.1,335.95
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,493.64,362.46
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,518.39,379.17
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,564.35,410.41
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,609.57,439.72
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,620.49,445.37
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,624.6,446.11
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,689.02,489.02
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,758.54,533.68
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,763.45,538.77
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,764.85,541.62
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,767.59,545.11
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,769.97,547.94
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,808.49,574.2
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,851.71,602.76
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,874.63,616.81
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,895.82,629.79
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,882.68,621.09
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,867.15,611.24
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,796.64,564.11
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,733.71,521.44
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,709.67,506.21
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,684.56,489.91
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,632.6,455.51
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,592.16,428.49
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,619.8,449.74
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,631.54,459.81
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,641.21,468.72
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,655.81,480.56
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,455.86,339.63
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,262.99,196.45
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,234.0,175.95
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,205.34,154.8
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,174.55,131.92
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,151.6,114.71
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,128.72,97.22
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,106.36,79.81
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,173.86,132.1
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,211.48,156.43
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,150.94,106.93
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,100.05,65.52
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,45.07,15.23
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,10.96,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,19.12,5.63
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,34.04,22.5
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,48.49,35.64
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,61.41,47.12
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,73.9,57.97
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,72.7,56.88
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,75.02,58.66
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,112.9,76.52
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,161.05,110.52
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,200.73,139.16
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,238.61,168.39
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,278.89,203.28
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,311.02,230.47
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,347.09,257.96
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,390.52,290.61
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,434.6,323.8
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,481.2,358.46
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,492.05,365.33
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,498.73,368.57
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,483.18,356.47
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,462.78,340.59
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,522.55,383.2
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,586.26,427.62
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,629.12,457.59
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,676.13,490.19
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,680.05,491.03
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,685.1,492.79
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,707.04,507.76
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,735.07,526.53
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,760.13,543.94
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,784.26,560.7
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,679.11,487.57
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,569.97,410.69
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,635.46,458.03
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,689.2,496.01
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,499.64,364.65
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,290.26,213.28
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,448.12,330.91
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,582.94,427.06
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,680.0,498.8
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,766.45,561.43
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,749.34,550.57
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,724.82,535.51
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,616.25,459.35
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,510.78,383.95
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,530.88,400.92
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,530.9,402.29
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,269.58,208.41
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,21.34,11.57
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,18.08,9.1
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,14.83,6.49
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,11.58,3.84
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,8.33,1.15
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,6.01,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.7,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.85,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.37
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,30.96,19.99
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,47.36,34.68
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,64.76,50.07
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,79.08,62.62
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,95.01,76.3
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,110.65,89.46
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,115.73,83.09
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,150.14,98.89
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,190.74,127.63
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,236.76,163.42
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,282.71,199.91
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,336.53,243.3
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,378.19,280.2
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,404.05,301.93
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,438.9,328.38
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,472.04,352.7
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,500.26,372.18
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,526.42,389.58
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,579.59,427.8
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,636.76,468.14
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,624.53,456.06
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,603.63,438.18
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,648.84,469.48
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,694.84,500.43
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,728.56,522.91
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,762.6,545.48
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,799.33,570.23
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,840.86,597.74
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,857.76,607.34
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,872.85,616.01
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,890.16,627.81
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,905.32,638.25
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,825.54,585.68
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,753.4,537.63
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,690.52,495.46
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,616.09,444.89
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,697.72,504.4
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,772.37,556.59
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,812.01,587.08
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,832.83,602.49
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,572.11,424.17
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,300.21,222.92
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,278.51,208.53
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,256.75,192.91
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,380.41,289.56
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,477.11,362.2
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,473.1,360.45
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,462.91,353.73
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,404.82,309.06
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,349.04,265.12
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,286.47,215.33
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,229.47,168.63
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,167.9,118.3
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,115.22,74.76
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,49.66,17.17
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.96,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.09,4.47
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.66,18.14
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,38.82,27.55
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,45.82,34.01
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,52.73,40.21
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,64.25,50.11
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,84.93,67.65
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,103.52,79.22
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,122.48,94.02
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,123.11,93.99
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,123.23,93.56
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,129.12,97.91
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,134.96,102.18
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,117.54,88.0
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,99.58,73.52
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,121.14,90.03
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,142.84,106.42
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,139.97,103.75
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,137.04,101.12
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,157.43,116.6
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,178.14,132.19
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,278.22,206.72
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,380.25,280.17
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,337.87,248.87
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,291.16,214.7
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,334.53,246.35
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,384.05,281.73
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,603.21,441.14
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,819.16,588.51
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,761.81,545.92
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,692.65,497.21
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,624.77,450.72
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,544.72,395.01
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,664.41,481.95
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,782.68,564.1
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,866.93,625.35
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,937.41,675.28
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,916.09,662.27
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,891.96,648.24
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,859.45,629.89
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,824.99,610.02
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,783.71,584.04
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,741.33,556.7
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,694.29,526.0
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,646.83,494.29
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,588.61,453.11
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,536.49,415.37
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,320.23,250.98
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,119.78,91.08
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,229.65,180.59
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,307.7,240.14
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,247.68,190.93
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,188.05,141.86
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,133.15,96.53
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,85.61,57.3
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,43.3,15.93
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,7.0,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,19.9,5.15
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,30.68,19.98
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,41.99,30.52
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,50.06,37.9
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,57.76,44.74
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,61.09,47.58
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,63.05,49.11
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,91.27,54.97
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,137.6,80.64
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,184.93,114.7
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,236.36,155.92
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,288.67,199.78
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,347.09,248.11
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,400.46,291.84
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,455.43,335.57
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,508.83,376.8
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,562.33,416.65
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,613.01,453.11
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,662.61,487.6
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,709.24,520.12
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,753.99,550.44
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,733.7,531.53
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,693.47,498.82
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,714.21,512.49
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,733.21,524.33
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,792.98,564.54
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,852.2,603.53
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,841.64,595.71
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,828.17,586.7
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,810.6,573.61
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,795.94,562.32
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,832.71,588.08
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,876.29,617.32
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,899.23,633.39
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,919.1,647.75
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,844.08,598.38
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,759.44,542.81
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,868.14,622.61
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,937.66,668.82
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,914.07,655.65
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,880.43,636.89
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,842.85,614.19
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,803.22,589.91
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,756.71,561.42
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,709.12,531.72
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,656.57,497.3
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,605.79,461.95
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,547.45,420.31
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,490.39,378.3
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,428.0,330.4
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,368.66,283.33
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,303.14,231.05
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,243.26,181.64
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,178.22,127.91
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,122.72,81.45
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,63.53,24.54
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,15.56,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.96,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.12,3.78
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.72,18.41
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,38.9,27.98
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,46.29,34.8
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,52.03,39.95
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,78.5,62.74
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,110.52,89.71
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,124.87,95.78
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,145.16,111.5
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,158.7,107.19
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,231.21,152.44
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,282.68,195.73
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,336.12,240.6
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,392.56,286.48
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,445.54,328.36
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,496.94,368.84
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,548.5,408.16
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,597.19,443.27
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,644.91,476.42
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,690.58,507.06
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,735.04,535.83
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,775.45,559.97
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,813.95,582.04
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,848.55,602.86
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,880.86,622.04
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,908.95,637.12
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,934.4,650.39
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,855.52,597.1
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,756.02,526.14
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,760.18,531.03
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,762.82,534.01
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,761.63,533.02
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,758.78,531.07
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,774.7,543.03
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,798.8,559.79
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,783.69,549.75
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,766.92,539.1
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,731.07,516.58
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,705.32,500.34
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,511.27,370.01
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,324.31,237.23
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,410.65,302.85
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,480.57,354.07
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,535.79,396.72
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,579.59,430.71
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,420.09,315.76
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,269.11,203.18
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,237.88,181.1
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,207.11,158.28
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,175.55,134.34
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,144.91,110.56
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,114.95,86.75
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,86.18,63.51
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,56.52,39.39
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,31.39,18.88
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,16.71,3.4
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.86,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.72,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,11.12,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,25.94,15.8
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,40.12,28.66
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,57.32,43.89
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,74.32,58.74
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,90.81,72.73
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,107.18,86.26
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,77.38,57.8
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,40.89,28.09
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,78.7,58.78
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,114.57,87.25
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,115.98,88.0
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,117.25,88.72
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,132.67,100.41
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,148.28,112.09
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,182.32,138.11
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,216.98,164.25
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,172.55,129.7
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,126.55,93.92
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,270.08,203.51
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,416.89,310.35
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,370.28,274.95
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,319.53,237.26
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,324.91,240.69
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,330.23,243.83
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,447.41,327.9
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,565.28,408.71
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,519.88,375.85
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,472.42,342.38
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,479.02,347.42
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,485.37,351.97
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,432.46,314.8
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,378.69,276.88
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,521.41,379.75
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,653.78,470.23
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,555.77,401.67
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,446.13,325.2
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,545.78,398.6
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,641.57,465.88
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,762.74,553.72
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,855.71,615.25
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,818.51,590.88
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,779.35,566.68
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,734.64,539.63
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,688.84,511.43
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,638.57,478.67
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,589.75,444.96
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,533.55,405.35
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,478.56,365.35
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,418.33,320.1
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,360.85,275.3
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,297.3,225.35
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,239.18,177.91
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,176.09,125.82
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,122.14,80.63
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,63.67,24.52
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,16.33,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,10.01,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.52,1.85
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,26.36,16.18
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,36.61,25.75
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,42.39,31.11
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,47.87,36.0
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,50.49,38.16
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,52.96,40.07
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,79.48,45.16
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,126.61,70.35
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,175.36,105.51
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,231.43,150.68
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,283.68,194.48
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,337.88,239.72
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,385.53,280.59
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,425.37,312.69
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,480.65,354.44
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,550.23,405.72
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,602.18,441.76
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,651.19,474.31
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,660.51,476.59
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,653.95,467.39
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,601.66,428.47
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,536.02,380.06
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,707.66,503.35
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,887.42,618.91
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,861.24,598.21
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,815.74,563.35
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,784.53,542.66
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,753.1,521.31
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,675.94,471.34
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,602.35,422.56
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,624.46,438.18
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,645.99,452.42
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,720.63,502.75
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,783.11,543.83
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,727.51,505.84
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,660.12,461.5
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,636.72,446.74
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,612.39,430.88
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,373.92,270.6
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,128.89,92.82
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,308.17,229.03
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,471.94,344.35
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,302.69,223.5
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,146.27,107.45
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,182.79,136.92
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,226.57,170.73
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,200.13,151.43
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,174.04,132.27
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,264.92,204.51
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,326.73,250.39
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,265.09,201.33
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,209.41,156.34
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,145.84,105.04
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,88.32,58.86
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,43.55,16.1
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.01,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.51,1.65
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,31.37,20.35
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,42.86,31.19
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,52.84,40.26
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,62.35,48.69
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,69.12,54.51
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,75.52,59.83
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,111.3,80.25
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,141.27,108.06
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,157.49,120.3
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,178.87,136.63
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,198.33,151.0
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,212.65,161.26
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,209.15,158.07
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,198.56,149.44
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,205.97,154.72
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,213.38,159.91
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,216.0,161.21
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,218.52,162.47
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,235.66,174.86
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,253.03,187.21
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,260.95,192.19
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,268.96,197.21
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,486.09,352.87
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,713.16,501.15
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,715.91,497.67
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,716.67,495.79
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,500.98,354.21
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,269.44,193.44
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,392.32,281.66
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,512.42,361.84
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,580.81,407.38
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,640.02,446.9
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,594.18,416.77
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,536.1,379.31
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,514.14,366.08
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,491.77,352.06
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,534.89,383.56
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,564.06,405.03
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,493.46,356.37
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,412.57,300.57
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,408.51,299.69
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,414.04,304.78
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,556.14,411.21
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,660.52,486.51
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,604.47,447.47
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,549.69,410.31
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,487.97,368.14
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,432.82,329.11
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,369.73,282.38
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,311.44,237.78
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,250.64,190.23
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,195.59,145.96
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,131.7,94.75
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,82.02,54.74
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,40.48,14.67
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.77,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,10.01,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.55,0.45
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,27.19,16.66
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,37.41,26.26
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,44.83,33.12
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,52.32,39.84
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,77.45,61.46
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,108.36,87.59
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,126.26,94.95
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,161.04,117.36
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,189.52,139.83
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,214.76,160.51
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,223.18,168.38
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,220.4,166.99
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,277.12,208.9
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,335.69,251.85
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,401.98,300.17
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,475.05,353.14
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,520.06,385.15
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,566.62,417.86
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,643.69,475.25
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,734.65,541.09
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,775.76,565.96
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,816.57,590.51
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,779.53,561.58
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,719.91,514.77
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,832.88,596.12
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,942.56,666.08
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,963.93,677.68
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,982.35,688.32
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,923.63,649.41
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,844.22,591.43
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,937.83,658.32
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,1011.64,703.59
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,1008.92,701.0
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,1002.77,697.26
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,989.84,689.51
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,973.72,679.96
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,951.93,667.67
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,927.15,653.59
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,897.0,635.52
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,871.21,620.23
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,833.12,596.99
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,793.07,572.41
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,624.86,459.43
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,466.26,345.37
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,424.21,317.21
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,382.39,287.8
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,298.35,226.09
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,221.88,168.59
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,190.37,144.95
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,159.46,121.04
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,211.55,160.36
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,239.64,176.68
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,175.98,124.29
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,121.64,79.34
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,62.85,23.31
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,15.3,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
