Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,9.53,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.76,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.42,16.05
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.67,25.73
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,43.97,32.43
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,49.8,37.65
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,53.96,41.15
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,57.85,44.26
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,81.07,48.31
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,126.51,72.06
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,174.39,106.07
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,225.31,146.56
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,276.13,188.92
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,328.99,232.87
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,385.61,278.89
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,439.2,321.34
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,490.76,361.48
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,542.5,400.31
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,590.74,434.4
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,636.64,465.44
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,584.54,424.32
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,505.93,363.52
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,645.97,464.05
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,804.62,568.2
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,839.01,584.92
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,871.24,601.22
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,899.38,615.58
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,924.99,628.28
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,945.59,638.96
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,963.37,648.08
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,794.53,541.52
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,587.38,403.43
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,801.13,551.6
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,984.24,665.47
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,876.64,596.98
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,755.19,518.12
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,858.01,592.56
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,940.15,647.38
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,726.52,511.03
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,486.11,347.04
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,683.91,490.61
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,833.84,590.59
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,645.88,464.7
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,456.79,332.55
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,507.8,373.22
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,537.99,396.89
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,473.53,351.03
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,412.43,307.64
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,367.69,277.14
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,324.07,246.23
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,278.45,212.46
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,234.58,178.87
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,189.03,143.39
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,146.45,109.28
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,98.67,70.65
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,60.66,39.71
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,30.8,9.8
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.29,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,8.34,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,21.35,11.78
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,34.23,23.53
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,49.61,37.12
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,64.83,50.39
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,81.46,64.6
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,97.93,78.36
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,99.23,75.54
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,100.12,76.01
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,90.55,67.91
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,80.11,59.19
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,121.72,91.93
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,163.11,123.84
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,145.87,109.83
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,127.66,95.26
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,127.44,94.89
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,127.17,94.47
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,154.51,115.13
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,182.3,135.79
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,148.89,110.11
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,114.75,83.85
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,129.85,95.25
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,145.17,106.61
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,148.23,108.81
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,151.32,111.07
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,161.94,118.8
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,172.63,126.52
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,158.82,116.08
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,144.86,105.57
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,195.0,143.16
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,245.66,180.32
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,325.73,237.99
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,401.09,290.67
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,331.18,240.98
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,272.15,199.04
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,333.15,243.64
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,386.2,281.28
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,424.29,308.83
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,461.7,335.75
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,406.31,297.82
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,351.52,260.03
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,323.61,240.88
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,295.71,221.3
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,258.92,195.16
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,214.26,162.47
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,155.67,117.93
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,98.6,73.44
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,86.63,64.41
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,74.66,55.16
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,63.26,46.19
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,52.06,37.21
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,41.34,28.46
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,30.63,19.56
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,21.33,11.73
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,12.04,3.86
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.01,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.34,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.48,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,18.55,9.56
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,30.65,20.67
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,45.5,33.88
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,60.0,46.64
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,75.56,60.07
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,90.98,73.08
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,118.82,91.5
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,143.7,109.72
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,111.31,83.95
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,71.7,52.65
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,149.52,113.5
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,228.57,173.52
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,156.62,117.91
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,76.47,55.24
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,162.22,122.02
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,247.58,186.45
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,317.03,237.4
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,393.04,292.05
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,370.42,274.34
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,344.99,254.92
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,360.23,265.36
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,375.63,275.67
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,386.23,283.22
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,397.0,290.93
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,442.4,322.69
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,488.88,354.6
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,438.92,319.17
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,387.3,282.52
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,494.25,359.09
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,612.56,440.31
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,571.22,411.26
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,538.02,388.4
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,640.34,462.21
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,741.81,532.98
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,730.51,525.66
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,717.62,518.1
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,758.97,550.2
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,806.41,585.41
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,762.06,555.47
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,717.03,525.51
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,726.8,535.63
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,733.86,543.28
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,687.48,512.66
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,640.68,481.54
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,586.43,443.83
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,536.94,408.66
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,480.23,367.78
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,425.59,327.38
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,367.92,283.05
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,313.31,239.96
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,252.54,192.04
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,197.46,147.48
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,136.01,97.53
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,87.95,58.11
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,39.38,12.62
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,9.05,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.99,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.88,14.41
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.39,23.5
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,41.51,30.0
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,47.45,35.29
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,50.08,37.56
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,52.58,39.58
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,73.09,42.51
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,118.46,65.25
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,165.63,98.18
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,220.39,141.51
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,271.96,184.74
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,325.57,229.81
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,378.0,273.46
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,431.47,316.8
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,483.56,358.52
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,538.28,400.87
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,585.33,435.8
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,633.41,470.26
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,679.02,503.18
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,722.51,533.83
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,762.93,559.58
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,801.48,583.78
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,835.86,605.94
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,867.92,626.47
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,895.28,642.84
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,919.95,657.42
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,727.04,525.49
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,488.23,350.79
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,742.93,538.36
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,977.34,695.63
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,925.23,659.29
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,862.25,612.97
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,754.97,539.95
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,644.56,463.04
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,497.49,361.09
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,328.08,239.43
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,639.47,472.24
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,889.97,644.13
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,824.42,601.08
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,752.09,551.87
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,384.93,292.14
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,18.6,8.91
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,22.78,12.34
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,26.96,15.74
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,34.39,21.71
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,41.83,27.71
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,81.89,59.72
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,125.17,94.19
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,106.05,79.43
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,87.02,64.54
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,69.52,50.6
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,51.97,36.35
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,36.44,23.53
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,21.34,10.93
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.66,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,8.58,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,14.18,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.3,14.74
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,35.98,24.94
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.08,31.48
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,50.14,37.77
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,53.04,40.18
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,55.78,42.32
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,75.23,45.01
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,119.93,67.23
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,166.82,99.94
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,217.14,139.85
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,268.2,182.44
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,325.13,229.63
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,377.16,272.52
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,430.07,314.86
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,481.34,355.51
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,532.77,395.11
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,582.13,431.21
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,630.58,465.5
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,675.87,497.93
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,718.99,528.25
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,758.5,553.11
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,795.78,576.18
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,768.55,553.76
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,719.59,514.53
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,817.85,586.97
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,911.53,649.45
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,931.72,661.32
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,949.13,672.14
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,826.64,589.77
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,667.39,475.76
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,629.99,451.16
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,591.27,424.59
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,804.7,580.42
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,980.64,696.32
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,928.09,662.05
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,858.0,613.34
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,897.7,645.42
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,909.77,653.95
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,880.77,637.13
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,849.32,618.95
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,818.39,599.77
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,779.11,574.89
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,734.71,546.01
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,689.18,516.08
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,637.39,481.66
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,585.66,445.59
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,530.9,406.03
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,475.67,365.06
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,414.76,318.79
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,356.95,273.39
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,293.29,222.34
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,235.21,174.34
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,172.03,122.3
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,118.22,77.35
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,50.91,15.81
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.23,7.32
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,25.99,16.37
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,38.56,27.47
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,50.86,38.21
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,64.57,49.96
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,78.16,61.36
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,86.93,65.26
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,95.84,72.05
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,87.02,64.61
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,77.3,56.52
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,152.81,115.2
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,222.79,168.42
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,221.29,166.81
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,221.83,166.77
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,351.13,264.4
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,534.29,400.96
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,584.5,438.2
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,637.76,477.31
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,683.67,509.68
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,728.13,539.45
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,705.15,517.32
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,659.2,477.98
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,681.78,494.86
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,704.78,511.62
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,633.56,459.01
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,550.27,397.53
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,551.56,398.59
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,557.7,402.59
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,508.99,368.43
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,458.72,332.94
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,506.43,367.75
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,554.49,402.2
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,496.97,361.68
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,438.85,320.53
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,389.72,286.28
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,329.15,243.11
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,495.74,368.74
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,647.75,479.74
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,423.63,318.21
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,199.56,149.08
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,218.08,164.35
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,236.73,179.37
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,199.91,151.69
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,163.63,124.12
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,107.29,80.26
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,53.02,37.2
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,29.25,18.19
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,8.1,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.41,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.76,13.36
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.7,23.07
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,40.9,29.71
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,46.87,35.09
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,50.75,38.46
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,54.38,41.48
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,72.25,43.77
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,117.11,65.74
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,177.55,119.88
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,220.76,162.72
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,251.96,178.82
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,323.89,230.5
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,376.27,273.75
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,429.33,316.3
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,480.9,357.62
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,532.73,397.96
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,582.36,434.91
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,631.58,470.46
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,677.57,503.73
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,721.35,534.77
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,760.47,559.57
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,797.46,582.55
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,717.85,522.97
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,606.08,437.7
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,667.0,481.69
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,735.1,529.0
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,849.96,613.58
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,952.15,682.68
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,856.75,616.23
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,725.08,520.16
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,861.94,620.78
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,976.29,698.42
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,867.73,623.9
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,745.5,536.01
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,514.51,376.68
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,275.7,202.57
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,611.33,455.72
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,889.61,646.34
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,863.07,626.76
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,829.88,605.31
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,713.5,526.04
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,599.9,444.76
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,642.39,480.0
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,665.26,500.07
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,614.54,464.54
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,563.82,428.78
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,506.36,387.51
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,450.6,346.35
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,388.87,299.63
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,327.49,251.8
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,265.3,202.15
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,209.18,156.07
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,150.1,107.6
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,100.0,66.07
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,45.03,12.5
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,8.1,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,14.27,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.58,13.89
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.32,24.41
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,42.83,31.36
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,50.5,38.22
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,76.58,60.71
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,102.98,83.06
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,114.7,84.86
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,149.31,104.6
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,187.25,135.68
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,210.28,156.31
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,255.83,188.56
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,306.48,225.64
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,352.77,260.11
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,414.2,306.53
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,452.6,336.78
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,485.24,361.6
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,532.48,395.93
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,581.65,430.89
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,615.08,454.42
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,646.36,476.07
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,666.86,488.63
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,683.41,498.24
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,714.85,519.75
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,748.22,542.21
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,758.1,548.32
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,768.17,554.62
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,776.63,559.8
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,783.27,563.78
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,808.39,581.65
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,839.28,603.03
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,846.18,607.99
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,851.02,611.84
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,857.77,616.08
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,862.19,618.84
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,840.28,604.95
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,816.27,589.85
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,820.76,595.18
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,821.4,597.82
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,803.79,587.74
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,782.62,575.36
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,738.68,546.51
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,693.59,516.63
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,620.88,466.24
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,551.99,417.6
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,579.64,441.73
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,596.2,456.36
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,538.59,414.05
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,482.26,371.97
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,420.55,324.58
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,361.91,278.12
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,297.01,226.33
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,237.79,177.46
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,173.77,124.57
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,119.19,78.56
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,51.4,13.52
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.08,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,27.43,15.98
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.91,25.73
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,46.32,34.34
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,55.3,42.35
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,56.81,43.69
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,56.92,43.67
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,75.4,47.52
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,122.55,70.83
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,170.15,103.54
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,221.26,143.6
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,274.38,193.58
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,312.04,229.03
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,355.76,262.97
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,401.18,297.52
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,443.0,328.7
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,491.2,363.84
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,545.27,402.44
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,602.11,442.04
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,663.0,486.76
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,733.55,537.41
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,753.04,546.01
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,759.94,545.95
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,820.02,589.88
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,878.35,628.2
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,867.08,616.97
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,837.16,590.66
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,826.69,583.22
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,808.03,570.45
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,813.29,572.93
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,816.69,574.04
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,925.32,649.88
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,1007.33,699.96
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,948.53,663.48
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,870.43,609.79
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,850.88,598.61
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,829.1,585.42
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,836.34,592.06
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,839.28,595.7
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,858.87,612.46
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,859.49,614.5
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,819.56,589.64
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,778.06,564.01
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,732.25,534.69
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,687.95,506.09
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,634.05,470.86
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,580.58,434.11
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,522.76,393.71
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,466.48,353.17
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,404.03,306.47
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,345.1,260.96
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,280.75,210.38
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,220.03,161.39
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,157.73,111.15
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,105.22,68.14
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,46.42,10.55
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.46,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,26.27,14.89
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,36.15,25.06
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,45.19,33.43
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,53.83,41.25
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,59.05,45.81
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,63.61,49.63
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,78.83,51.3
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,122.04,71.92
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,167.36,102.73
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,216.44,140.89
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,266.49,182.19
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,318.9,225.53
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,370.39,267.74
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,423.1,309.74
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,477.86,351.69
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,529.61,390.06
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,578.76,425.28
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,627.45,458.92
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,672.85,489.79
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,717.1,518.89
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,758.18,545.47
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,797.47,569.92
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,779.46,553.88
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,746.53,526.63
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,768.14,541.36
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,789.3,555.15
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,663.77,468.48
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,520.88,368.29
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,596.31,421.13
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,665.05,466.85
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,605.52,426.01
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,533.62,377.63
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,623.88,440.78
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,713.53,500.48
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,665.39,469.07
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,628.04,445.54
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,681.48,483.97
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,718.65,510.69
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,671.03,479.66
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,623.48,449.13
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,693.91,502.25
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,744.51,539.75
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,691.36,506.1
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,638.53,472.49
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,467.19,350.87
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,301.66,228.11
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,291.0,222.72
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,276.83,213.22
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,235.85,181.68
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,196.68,150.95
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,157.2,119.53
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,119.97,89.28
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,83.57,59.52
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,50.06,31.89
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,21.17,1.71
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
