Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,23.84,12.7
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,36.18,24.85
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,41.78,30.17
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,52.38,39.48
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,67.27,52.23
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,82.01,64.58
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,106.07,78.99
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,146.98,104.23
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,167.34,109.4
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,214.55,138.57
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,264.09,179.51
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,315.99,222.68
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,367.36,264.78
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,423.7,309.52
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,454.28,333.89
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,467.98,343.22
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,515.79,377.37
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,566.35,412.76
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,636.49,464.55
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,718.82,523.79
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,760.02,549.64
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,799.42,574.41
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,834.74,596.85
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,867.75,617.75
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,767.45,547.57
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,632.41,448.65
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,641.61,455.76
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,650.02,461.28
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,516.41,370.46
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,387.04,279.75
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,473.96,342.33
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,562.14,403.24
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,539.85,387.85
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,516.98,372.71
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,763.76,551.83
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,955.16,677.36
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,625.74,459.16
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,246.59,180.72
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,272.73,201.73
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,310.18,229.67
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,571.07,427.94
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,773.15,570.11
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,540.65,406.34
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,302.89,227.93
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,342.69,260.98
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,365.46,279.84
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,327.38,251.9
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,297.39,229.63
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,248.52,192.32
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,215.5,166.3
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,168.42,128.49
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,130.25,97.06
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,91.49,65.08
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,56.15,35.66
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,25.28,2.03
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,26.59,14.62
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,40.21,28.29
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,48.77,36.23
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,58.48,44.86
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,64.29,49.91
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,69.82,54.51
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,84.29,56.67
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,126.08,76.21
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,169.53,105.07
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,217.39,141.76
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,266.4,181.98
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,317.99,224.62
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,362.82,264.14
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,392.47,289.08
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,437.49,322.47
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,483.28,355.8
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,518.95,380.67
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,553.23,403.7
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,628.81,459.99
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,720.07,526.11
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,761.67,552.43
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,801.72,576.87
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,837.67,599.19
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,871.4,619.9
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,900.84,638.12
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,927.75,654.71
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,949.15,667.37
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,967.63,678.24
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,974.96,681.31
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,987.54,687.82
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,991.85,690.15
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,992.88,690.63
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,896.58,629.14
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,773.15,543.68
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,879.94,621.13
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,960.35,673.32
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,937.92,659.51
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,912.67,644.93
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,882.0,627.71
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,849.0,608.91
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,703.79,512.58
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,561.17,411.27
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,632.16,466.83
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,679.27,502.82
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,625.8,466.34
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,572.71,429.45
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,514.79,388.48
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,458.57,347.57
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,395.81,300.58
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,336.74,254.95
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,269.29,202.33
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,211.92,156.06
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,149.35,105.5
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,96.97,62.58
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,43.0,4.96
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,22.3,11.06
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.11,22.18
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.71,29.2
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,48.4,36.05
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,51.78,38.92
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,54.98,41.47
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,68.01,42.64
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,112.9,62.68
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,159.79,93.88
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,210.27,132.82
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,261.71,175.15
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,319.18,222.38
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,371.98,265.1
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,426.05,307.53
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,478.76,348.7
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,531.7,388.75
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,581.99,425.09
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,632.61,460.44
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,678.72,492.69
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,723.5,523.21
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,765.01,548.82
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,804.72,572.95
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,840.4,595.47
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,873.74,616.42
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,902.34,634.33
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,928.24,650.56
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,949.44,663.91
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,967.68,675.52
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,980.38,682.39
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,989.89,687.39
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,994.7,691.05
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,996.22,692.82
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,991.42,690.82
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,983.35,686.95
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,970.57,679.8
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,954.68,670.83
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,940.66,663.54
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,915.41,649.13
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,885.06,632.03
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,852.33,613.3
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,765.11,557.34
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,674.16,494.73
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,639.63,473.77
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,602.88,450.41
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,470.38,354.64
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,353.12,267.24
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,315.34,240.63
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,277.84,213.19
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,238.03,182.77
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,199.18,152.36
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,160.09,121.36
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,123.08,91.3
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,86.25,61.03
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,52.56,33.0
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,23.8,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,12.39,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,22.33,10.87
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.93,22.94
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,42.67,30.99
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,51.03,38.46
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,56.35,43.1
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,60.8,46.81
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,72.67,47.59
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,116.09,66.79
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,161.74,96.98
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,211.2,134.91
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,264.84,184.64
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,301.43,218.52
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,349.34,252.71
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,414.19,299.76
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,465.05,338.62
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,527.61,385.71
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,579.05,423.42
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,633.61,462.4
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,680.08,495.24
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,725.1,525.72
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,693.46,498.75
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,636.78,453.48
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,752.24,538.36
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,873.82,618.96
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,901.13,634.78
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,925.43,649.57
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,946.69,662.47
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,964.96,673.58
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,974.67,679.47
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,981.01,683.47
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,985.31,685.78
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,986.36,686.2
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,988.37,687.34
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,978.32,681.17
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,964.8,674.46
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,948.22,665.94
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,876.23,621.82
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,796.68,568.18
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,767.71,551.61
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,736.66,533.01
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,416.93,311.43
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,104.92,75.68
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,166.85,124.53
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,239.35,180.09
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,175.66,132.12
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,122.55,91.53
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,107.59,80.39
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,92.63,68.98
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,78.17,57.76
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,63.72,46.31
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,50.28,35.44
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,37.16,24.64
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,25.99,15.29
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,14.83,5.76
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.41,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,21.15,9.77
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,32.39,21.72
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,40.01,28.84
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,47.73,35.78
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,31.71,21.98
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,24.12,15.36
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,66.53,49.28
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,105.47,80.44
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,76.35,56.55
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,43.7,29.95
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,78.72,57.88
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,112.69,84.33
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,166.97,125.81
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,222.0,166.91
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,175.05,130.64
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,125.33,92.26
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,267.71,199.7
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,415.58,305.73
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,480.25,350.98
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,552.02,400.78
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,589.12,424.89
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,627.6,449.79
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,573.81,411.36
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,511.18,366.82
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,474.78,341.69
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,436.27,314.62
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,477.42,343.46
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,519.43,372.02
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,679.64,483.94
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,835.0,586.8
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,838.43,588.95
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,839.79,591.51
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,781.29,552.75
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,730.58,518.84
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,756.81,539.95
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,790.38,564.75
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,694.99,500.45
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,600.29,436.03
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,618.06,450.58
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,620.29,453.79
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,479.69,355.28
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,346.1,258.49
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,186.43,140.82
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,35.34,22.73
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,55.36,39.0
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,75.42,55.18
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,66.54,48.34
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,57.66,41.44
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,48.79,34.44
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,39.93,27.3
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,31.55,20.42
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,23.18,13.43
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,16.22,7.5
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.47
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,11.44,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,20.38,8.82
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,30.86,20.3
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,39.17,27.99
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,46.12,34.25
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,49.2,36.97
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,52.13,39.41
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,62.97,40.31
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,108.89,59.79
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,156.41,91.01
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,207.78,130.6
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,264.4,176.79
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,318.9,221.58
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,372.59,265.08
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,427.88,308.5
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,481.56,348.62
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,537.92,388.64
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,589.73,424.42
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,641.54,458.83
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,689.28,489.82
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,735.57,518.08
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,778.22,543.33
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,818.85,567.05
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,855.59,589.37
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,889.83,610.11
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,919.6,628.15
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,946.51,644.54
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,968.55,657.07
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,987.46,667.85
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,999.73,674.54
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,1008.6,679.42
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,1014.56,684.11
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,1017.09,686.95
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,1013.15,686.15
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,1005.79,683.5
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,993.04,676.81
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,977.02,668.33
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,955.46,657.52
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,930.98,644.93
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,900.81,629.25
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,868.16,611.9
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,835.31,593.04
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,793.77,568.43
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,748.1,540.85
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,701.32,512.1
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,648.24,479.01
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,597.16,445.31
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,538.5,404.82
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,481.24,363.94
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,418.41,317.68
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,358.83,272.0
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,292.74,219.98
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,232.65,171.03
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,167.18,117.73
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,111.92,70.95
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,47.13,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.41,8.44
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.69,20.93
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,39.73,28.43
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,48.02,35.85
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,52.26,39.49
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,56.25,42.75
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,66.16,43.49
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,110.9,62.35
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,157.86,93.0
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,208.56,131.71
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,260.16,173.72
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,314.04,217.66
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,370.45,262.58
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,424.4,304.27
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,477.15,343.82
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,530.16,381.93
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,581.24,417.2
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,631.95,450.81
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,678.74,482.17
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,723.34,511.31
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,764.87,535.35
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,804.5,557.82
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,840.34,580.53
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,873.83,601.82
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,902.57,619.82
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,928.62,636.15
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,903.27,621.67
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,857.63,589.37
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,868.03,598.87
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,876.37,606.41
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,943.97,654.91
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,991.15,684.38
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,946.48,657.62
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,881.78,613.41
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,925.07,648.71
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,952.27,668.59
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,886.08,628.16
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,811.77,578.92
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,832.5,597.34
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,839.93,603.66
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,704.91,513.65
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,574.33,421.65
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,615.01,455.59
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,637.52,475.49
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,539.49,405.41
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,444.84,336.78
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,397.45,302.95
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,351.28,268.87
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,303.64,232.88
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,257.48,196.91
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,236.54,179.3
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,204.79,151.63
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,144.98,102.54
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,94.22,59.51
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,40.72,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,20.45,7.94
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.75,20.82
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.79,28.32
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,48.17,35.8
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,52.41,39.53
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,56.41,42.88
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,65.62,43.49
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,111.14,62.36
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,158.41,93.2
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,209.37,132.35
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,261.57,175.35
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,319.92,223.35
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,373.13,267.01
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,427.36,310.21
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,480.07,351.27
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,532.97,390.93
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,528.22,385.56
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,499.12,360.99
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,578.41,417.08
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,669.91,479.13
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,734.08,522.42
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,802.76,565.44
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,837.92,584.69
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,870.74,602.44
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,766.67,531.13
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,626.89,432.43
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,499.08,348.71
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,372.48,262.36
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,502.31,351.34
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,644.67,441.51
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,694.7,472.52
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,754.69,509.94
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,702.61,476.19
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,660.16,449.35
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,827.4,564.1
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,960.26,646.74
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,937.11,633.05
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,911.26,620.14
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,881.18,603.69
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,848.74,585.76
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,807.83,563.31
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,768.96,541.84
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,721.83,514.9
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,673.97,486.94
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,534.77,392.21
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,406.82,301.72
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,362.58,271.97
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,319.11,241.06
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,271.8,205.92
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,226.65,171.33
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,180.68,135.63
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,137.82,101.4
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,89.74,62.72
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,51.63,31.18
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,22.99,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.65,6.94
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,30.97,20.21
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,39.04,27.78
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,47.39,35.27
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,51.24,38.69
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,54.89,41.77
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,62.95,48.37
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,108.32,60.16
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,155.83,90.9
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,207.37,130.38
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,260.4,174.09
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,319.53,222.85
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,373.61,267.26
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,429.11,311.55
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,483.39,354.25
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,537.93,395.77
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,590.59,434.01
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,643.61,471.2
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,691.0,504.46
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,737.02,535.85
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,779.64,561.8
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,820.26,586.08
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,856.95,608.26
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,891.23,628.68
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,920.71,645.18
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,947.38,659.85
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,969.25,672.88
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,988.07,684.12
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,1003.79,693.55
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,1016.26,701.13
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,1021.35,704.36
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,1022.98,705.71
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,1018.64,703.6
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,1010.89,699.61
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,997.74,692.46
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,981.32,683.45
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,959.33,671.71
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,934.41,658.15
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,911.77,646.74
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,878.91,628.73
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,735.04,535.71
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,582.99,429.14
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,656.92,487.8
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,703.13,523.36
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,650.09,487.73
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,599.36,452.6
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,539.56,410.34
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,481.24,367.84
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,417.49,319.8
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,357.1,272.64
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,290.14,219.55
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,229.37,169.66
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,163.16,115.28
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,106.59,66.41
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,44.76,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.58,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.47,5.62
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.42,18.88
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.93,26.83
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,46.63,34.63
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,50.94,38.45
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,55.01,41.88
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,62.22,47.74
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,107.47,59.57
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,155.62,90.46
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,207.42,129.6
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,259.99,172.07
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,318.81,219.46
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,372.72,262.84
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,427.66,305.8
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,438.51,316.95
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,426.54,308.63
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,474.57,342.31
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,529.53,379.7
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,619.81,444.19
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,727.6,518.6
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,670.39,474.41
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,585.33,411.76
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,521.78,368.85
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,448.1,317.78
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,383.06,273.17
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,310.69,222.44
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,450.14,320.55
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,596.35,417.5
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,808.43,563.44
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,997.15,681.24
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,803.26,556.94
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,560.53,392.13
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,553.29,389.6
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,557.43,392.54
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,499.55,353.79
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,453.67,322.87
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,589.35,419.96
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,718.98,508.29
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,800.41,567.21
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,856.96,606.54
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,814.38,580.89
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,774.46,557.62
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,726.93,529.93
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,678.69,501.07
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,624.05,464.93
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,569.93,428.01
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,510.38,386.33
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,452.65,344.61
