Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,389.11,297.13
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,326.34,248.65
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,261.91,197.9
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,204.07,150.84
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,141.25,99.57
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,88.54,54.53
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,37.77,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,18.48,4.86
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,31.03,20.04
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,41.06,29.31
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.65,37.88
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,56.37,42.91
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,61.74,47.44
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,68.69,53.15
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,112.07,65.43
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,161.67,100.04
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,209.63,138.28
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,255.76,173.81
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,311.02,217.66
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,360.45,260.38
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,395.43,289.52
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,438.52,321.77
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,480.5,351.99
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,537.28,392.13
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,597.98,433.92
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,656.49,476.21
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,723.42,523.53
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,724.57,517.82
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,707.89,500.23
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,791.52,558.93
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,876.53,611.76
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,905.63,626.44
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,931.95,639.83
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,953.51,651.55
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,972.05,661.48
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,985.04,666.75
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,994.78,670.19
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,999.75,672.3
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,1001.39,672.6
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,997.16,670.62
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,989.6,666.89
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,976.27,658.93
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,959.79,649.28
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,945.67,642.13
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,920.24,628.26
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,771.29,538.09
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,621.16,438.74
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,710.16,505.03
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,771.82,547.44
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,728.12,521.28
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,680.49,493.26
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,623.04,456.85
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,566.7,419.39
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,507.49,378.76
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,450.12,338.06
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,385.86,291.1
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,322.56,243.15
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,257.93,192.97
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,199.84,146.3
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,137.39,95.85
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,85.17,51.33
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,30.02,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.84,2.13
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,29.47,18.69
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,38.76,27.35
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,47.65,35.31
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,53.3,40.19
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,57.67,43.77
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,63.68,48.58
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,107.44,60.86
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,153.45,89.83
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,203.6,127.35
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,254.59,168.51
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,308.01,211.99
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,364.95,257.62
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,419.34,300.31
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,471.94,341.02
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,524.93,380.75
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,576.11,417.31
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,628.55,453.51
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,675.26,484.19
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,720.61,512.88
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,762.82,537.24
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,803.14,559.92
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,839.29,580.74
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,873.07,599.86
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,902.08,616.71
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,928.36,631.89
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,886.99,604.64
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,824.28,559.55
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,829.75,562.55
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,833.17,563.55
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,778.81,527.98
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,729.93,495.82
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,687.68,470.0
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,655.17,449.75
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,710.95,488.85
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,751.91,517.66
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,845.71,583.56
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,915.5,628.58
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,735.97,515.25
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,545.25,386.27
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,679.34,484.81
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,771.17,547.89
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,727.58,522.01
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,680.17,494.47
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,628.1,461.68
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,575.97,426.99
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,517.16,386.49
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,459.96,345.77
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,397.96,300.26
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,339.17,255.33
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,273.93,204.29
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,214.9,156.51
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,148.92,103.19
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,95.42,56.36
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,33.92,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.67,0.76
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,27.92,17.26
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,35.45,24.47
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,42.56,30.96
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,47.07,34.95
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,51.32,38.55
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,56.27,42.52
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,102.29,55.45
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,150.86,85.87
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,203.06,124.64
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,259.95,169.85
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,314.7,213.55
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,369.01,255.81
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,424.6,297.38
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,478.84,338.39
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,533.29,378.3
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,587.16,415.77
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,638.19,450.21
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,685.76,482.39
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,731.97,512.72
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,775.01,538.14
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,816.14,562.08
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,852.63,583.3
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,886.68,602.91
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,916.79,619.73
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,944.1,634.86
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,857.02,580.11
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,741.62,501.86
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,779.66,528.02
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,817.08,551.89
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,867.11,582.98
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,907.94,608.29
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,908.62,610.13
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,906.61,610.94
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,894.3,604.82
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,879.23,597.2
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,819.78,561.07
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,760.1,524.58
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,721.83,502.68
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,671.94,472.89
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,628.33,445.84
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,584.5,418.11
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,556.12,401.9
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,525.35,383.49
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,484.33,356.39
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,442.4,328.04
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,465.73,346.72
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,469.82,350.13
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,405.23,302.56
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,344.4,256.54
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,277.25,204.89
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,216.54,156.43
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,148.9,102.17
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,94.22,54.3
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,33.44,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.7,0.68
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,31.17,19.74
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,42.4,30.1
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,53.14,39.6
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,59.54,45.19
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,65.64,50.31
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,71.83,55.21
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,114.41,67.77
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,158.56,95.02
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,207.39,131.07
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,257.9,171.55
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,311.09,214.66
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,363.53,256.9
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,417.79,299.52
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,473.49,342.64
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,526.18,382.53
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,576.47,419.11
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,626.58,454.53
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,674.15,487.7
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,720.64,519.37
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,762.93,546.28
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,803.53,570.95
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,751.35,531.9
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,675.23,474.92
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,711.87,499.25
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,748.91,522.79
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,862.99,603.16
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,964.78,668.36
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,983.99,678.35
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,991.68,682.13
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,996.4,685.23
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,997.8,686.45
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,993.77,684.51
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,986.4,680.69
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,972.35,674.3
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,955.19,666.09
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,838.28,591.74
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,706.69,501.8
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,645.52,461.96
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,585.59,421.7
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,685.9,497.18
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,762.4,552.39
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,556.11,409.77
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,354.79,262.61
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,460.27,345.53
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,549.36,412.3
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,488.44,368.6
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,426.28,323.67
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,363.65,276.36
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,305.32,230.94
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,241.83,181.13
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,184.8,135.11
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,125.54,87.06
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,70.03,39.27
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,26.06,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.91,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,29.58,18.33
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,40.46,28.43
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,50.86,37.66
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,58.46,44.28
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,65.68,50.35
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,71.14,54.76
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,113.02,67.58
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,166.3,110.02
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,205.88,146.0
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,244.33,170.48
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,303.64,212.57
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,352.19,249.92
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,400.32,285.48
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,453.52,323.7
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,515.52,367.22
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,568.25,402.75
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,619.79,436.16
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,666.6,466.46
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,712.27,495.13
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,754.23,519.59
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,794.43,542.01
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,826.52,562.07
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,859.46,582.79
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,888.21,599.77
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,914.33,615.18
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,852.38,575.86
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,763.28,515.41
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,875.68,593.81
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,978.13,658.28
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,743.23,511.26
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,467.67,324.79
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,653.05,454.3
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,824.37,565.56
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,673.8,466.32
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,510.42,357.23
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,573.95,403.45
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,621.52,437.23
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,743.75,524.61
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,831.69,585.37
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,771.46,548.04
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,712.11,510.68
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,605.68,440.04
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,501.3,368.55
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,468.7,347.64
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,433.98,324.15
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,384.35,288.9
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,336.33,253.95
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,283.97,214.72
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,234.71,176.78
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,184.25,137.02
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,138.03,99.87
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,90.07,61.47
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,42.78,21.81
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,17.22,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,16.04,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,30.95,19.33
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,46.15,33.16
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,61.98,47.02
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,77.4,60.26
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,92.41,72.82
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,108.56,86.03
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,138.2,100.19
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,161.03,118.0
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,171.85,127.7
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,190.96,141.83
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,209.85,155.58
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,206.84,152.6
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,196.33,143.96
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,313.17,228.85
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,450.11,325.14
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,521.97,375.14
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,614.31,438.41
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,660.28,468.47
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,705.27,497.41
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,747.04,522.35
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,787.08,544.64
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,822.41,566.19
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,855.63,586.42
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,807.12,553.78
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,737.56,505.49
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,781.22,535.66
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,831.43,568.33
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,904.22,619.25
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,970.65,662.27
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,975.22,664.49
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,976.61,665.67
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,937.93,642.95
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,889.67,612.64
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,869.08,599.97
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,849.37,587.43
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,522.46,374.04
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,187.1,134.15
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,189.64,137.55
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,192.26,140.02
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,483.5,357.8
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,718.49,519.58
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,526.06,385.46
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,358.32,264.79
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,275.24,205.19
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,206.22,153.83
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,180.08,134.95
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,147.9,110.88
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,122.93,91.67
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,98.61,72.63
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,75.78,54.6
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,53.32,36.58
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,34.93,21.51
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,16.7,5.31
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.95,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.68,15.1
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,34.55,23.57
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,42.15,30.42
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,46.25,34.0
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,50.13,37.2
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,52.14,38.76
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,96.44,51.86
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,143.97,81.03
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,195.48,119.48
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,252.04,165.11
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,306.79,209.98
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,361.35,254.32
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,417.29,298.56
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,471.12,340.59
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,525.15,381.54
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,579.09,421.25
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,630.26,458.05
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,677.65,492.1
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,723.63,524.1
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,706.67,507.44
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,665.34,473.31
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,675.73,480.07
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,683.5,484.65
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,725.97,513.58
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,769.55,542.77
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,880.83,622.82
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,978.13,685.55
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,865.78,611.62
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,714.47,504.11
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,648.9,460.19
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,570.11,406.03
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,471.1,337.9
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,371.53,267.6
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,698.86,509.39
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,970.21,690.52
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,621.22,456.07
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,222.51,161.08
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,390.14,287.61
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,535.08,393.45
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,522.76,385.96
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,508.13,377.38
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,620.89,465.39
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,690.23,518.99
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,636.13,481.83
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,584.22,445.12
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,525.01,402.15
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,467.43,359.08
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,403.63,310.03
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,343.25,261.96
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,275.22,206.68
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,214.07,155.68
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,144.91,99.01
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,84.8,42.98
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,30.21,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.9,14.32
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.57,22.74
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,42.26,30.62
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,46.33,34.28
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,50.19,37.58
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,52.58,39.48
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,95.3,52.33
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,141.73,81.2
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,192.27,119.68
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,247.82,165.72
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,301.5,211.24
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,349.06,254.58
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,380.92,282.22
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,424.46,314.78
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,468.7,346.92
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,534.7,396.64
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,622.2,461.38
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,670.53,495.23
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,717.56,526.82
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,760.46,553.05
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,801.51,577.6
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,839.37,599.2
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,874.84,618.83
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,735.09,522.77
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,550.0,388.76
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,654.71,462.18
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,764.23,534.35
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,669.21,468.44
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,568.16,398.94
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,643.12,450.8
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,707.8,493.73
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,874.17,608.62
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,1001.43,687.35
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,989.02,679.15
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,973.31,670.73
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,785.32,553.1
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,573.58,407.62
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,742.66,530.92
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,860.68,608.78
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,826.24,587.13
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,783.39,561.52
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,735.64,532.47
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,686.96,502.35
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,632.24,467.04
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,576.14,428.5
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,515.5,386.24
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,456.7,343.9
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,389.49,293.9
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,326.87,245.64
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,259.47,192.44
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,197.15,141.98
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,131.9,89.42
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,75.16,35.93
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,26.58,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,25.73,14.86
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.56,24.34
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,44.97,32.77
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,51.21,38.29
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,56.1,42.44
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,58.99,44.74
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,100.2,57.05
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,146.02,85.11
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,195.86,122.17
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,246.65,163.14
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,300.02,206.69
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,336.1,241.11
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,349.72,254.64
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,357.28,260.43
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,361.11,262.67
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,427.47,309.5
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,502.89,361.54
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,532.88,381.96
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,563.95,403.24
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,672.86,481.08
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,792.36,561.12
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,828.02,582.6
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,861.37,603.36
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,890.49,621.44
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,916.9,637.87
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,938.15,651.16
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,956.44,662.74
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,969.72,669.99
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,979.83,675.42
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,985.2,678.88
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,987.29,680.51
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,983.06,679.05
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,984.66,681.32
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,970.81,674.98
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,953.8,666.89
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,931.8,654.92
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,906.97,641.17
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,875.66,622.77
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,842.04,602.82
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,801.83,578.43
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,763.3,554.91
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,660.84,487.4
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,561.66,418.09
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,541.89,406.75
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,516.06,389.98
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,460.34,349.78
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,405.98,309.6
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,359.11,273.91
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,315.65,239.23
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,246.69,184.62
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,188.19,136.88
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,125.07,85.32
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,69.29,30.92
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,24.42,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.56,15.43
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.95,26.42
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.85,36.19
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,68.85,53.36
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,89.58,70.72
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,77.1,59.99
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,107.87,65.14
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,152.03,92.42
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,200.43,128.46
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,240.08,168.87
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,260.93,191.89
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,316.42,228.98
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,406.85,294.31
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,459.28,333.79
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,512.38,372.37
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,565.94,410.34
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,619.22,446.91
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,667.32,479.3
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,713.4,509.43
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,755.36,533.51
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,795.38,555.85
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,710.11,497.1
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,589.57,411.44
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,641.65,447.48
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,701.47,486.29
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,687.88,477.43
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,678.26,471.61
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,842.38,586.48
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,989.99,680.54
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,994.64,682.65
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,995.93,684.52
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,990.95,683.43
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,982.7,680.44
