Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,968.54,672.65
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,951.27,663.08
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,722.77,515.53
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,466.41,335.56
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,677.24,491.77
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,836.4,601.79
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,671.3,490.04
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,502.03,369.92
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,504.12,374.96
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,490.17,367.65
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,523.88,395.0
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,538.74,407.95
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,473.64,360.62
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,416.19,317.99
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,351.17,268.41
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,291.07,221.22
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,225.91,169.73
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,168.07,122.85
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,103.17,70.2
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,50.44,19.44
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,18.88,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,14.09,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,27.4,15.89
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,41.28,29.24
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,55.81,42.27
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,68.77,53.61
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,81.23,64.24
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,93.24,74.2
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,112.69,85.93
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,132.84,101.13
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,153.98,116.86
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,176.14,133.27
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,199.06,150.1
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,255.72,190.88
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,321.19,237.72
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,305.31,225.65
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,278.93,205.56
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,275.85,202.62
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,272.92,199.64
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,319.48,232.73
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,369.04,267.0
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,504.1,361.43
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,651.61,458.7
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,723.42,504.4
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,803.28,554.61
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,825.69,565.95
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,846.08,576.63
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,861.99,586.8
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,875.84,595.81
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,889.1,604.83
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,900.24,612.63
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,901.15,614.42
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,899.65,614.93
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,930.5,638.83
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,956.72,657.81
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,941.02,650.08
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,922.49,641.17
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,869.26,608.71
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,812.93,572.79
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,748.0,531.9
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,672.97,483.77
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,708.55,511.57
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,727.35,526.99
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,599.05,439.24
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,476.5,353.44
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,469.63,352.14
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,466.9,352.08
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,411.28,312.41
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,349.13,267.15
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,322.02,246.72
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,284.21,216.78
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,219.44,165.0
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,161.91,118.13
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,98.93,66.95
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,46.99,15.28
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,17.61,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,15.73,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,27.05,15.41
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,37.66,26.13
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,48.97,36.28
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,66.47,51.3
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,80.56,63.04
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,96.12,75.85
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,127.99,90.7
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,163.75,113.98
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,204.44,143.09
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,244.5,174.05
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,285.35,205.64
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,322.31,234.42
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,357.48,261.05
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,395.8,289.45
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,434.33,317.41
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,406.15,296.59
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,365.49,266.17
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,404.55,293.72
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,445.32,321.63
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,493.64,354.13
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,543.66,387.14
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,586.7,415.24
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,631.39,443.9
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,553.1,389.42
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,462.4,326.62
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,565.76,398.84
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,665.31,465.08
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,810.28,563.78
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,944.93,652.16
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,947.94,656.49
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,948.0,660.73
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,726.59,517.46
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,472.54,341.71
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,641.42,466.31
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,791.92,571.3
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,503.77,373.09
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,202.98,150.63
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,196.77,147.37
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,190.6,143.3
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,149.49,112.05
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,108.89,80.75
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,84.81,62.24
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,61.43,43.95
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,34.38,22.31
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.41
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.07
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.57
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.85
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,20.66
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,28.37
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,59.06,45.72
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,78.28,59.16
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,81.87,61.75
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,85.32,64.19
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,97.58,73.69
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,109.9,83.11
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,109.75,82.54
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,109.51,81.94
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,102.81,76.43
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,96.0,70.89
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,127.56,95.32
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,159.39,119.57
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,184.41,138.6
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,209.86,157.84
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,191.97,143.71
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,173.73,129.44
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,215.14,160.82
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,257.07,192.16
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,249.06,186.01
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,240.87,179.87
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,297.0,221.78
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,354.0,263.63
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,424.83,315.54
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,488.63,361.64
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,461.3,342.46
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,433.29,322.99
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,357.17,267.56
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,271.21,203.84
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,292.93,220.68
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,314.86,237.37
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,314.73,237.66
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,326.93,247.22
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,188.48,142.53
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,67.13,47.84
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,144.52,109.32
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,225.37,172.32
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,173.76,132.67
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,123.14,93.31
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,67.95,49.55
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.53
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.98,5.07
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,11.12,3.58
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.8,1.66
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,5.09,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.7,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.31,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.48,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,14.77,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,24.31,12.93
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,34.2,23.47
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,43.69,32.27
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,49.29,37.4
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,54.27,41.76
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,49.89,37.86
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,64.2,47.6
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,74.42,55.7
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,84.42,63.49
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,96.24,72.63
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,108.11,81.69
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,181.48,138.33
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,252.44,191.56
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,222.55,168.47
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,190.49,143.68
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,234.52,176.7
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,279.63,209.77
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,301.99,225.46
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,326.05,242.3
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,375.43,277.5
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,426.65,313.26
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,424.85,311.25
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,422.26,308.95
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,564.82,411.84
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,715.39,515.4
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,603.52,436.38
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,483.25,350.92
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,568.38,411.36
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,645.96,464.13
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,595.08,428.43
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,530.9,384.1
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,402.24,294.25
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,264.36,194.54
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,350.96,258.84
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,429.48,315.28
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,376.68,277.4
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,324.02,239.68
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,346.16,257.52
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,367.75,274.68
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,240.41,180.58
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,112.8,83.02
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,147.2,110.56
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,182.66,138.65
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,168.56,128.1
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,154.54,117.62
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,133.32,101.42
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,112.52,85.3
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,227.49,178.21
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,308.19,237.93
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,237.18,179.78
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,177.89,130.38
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,113.25,76.13
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,54.0,3.75
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,19.08,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,21.12,10.16
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,29.52,19.37
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,36.9,26.27
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,18.83,10.78
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,8.33,1.64
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,36.21,25.95
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,64.2,47.62
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,70.74,52.69
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,77.29,57.71
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,89.57,67.4
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,101.87,77.03
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,137.54,104.88
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,173.59,132.56
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,173.1,131.81
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,172.37,130.97
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,235.23,178.91
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,298.28,225.9
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,363.2,274.22
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,431.52,324.28
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,514.3,384.51
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,602.32,447.04
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,496.95,369.61
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,377.7,280.96
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,288.37,215.18
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,193.55,143.91
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,194.97,145.2
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,196.39,146.31
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,503.28,375.88
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,798.45,577.42
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,672.51,487.59
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,542.36,395.3
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,625.8,456.26
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,708.58,514.1
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,608.49,444.14
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,508.24,373.57
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,629.07,461.83
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,717.59,524.35
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,783.06,573.32
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,828.75,605.91
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,747.83,552.52
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,665.53,495.56
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,495.9,374.8
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,342.88,260.73
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,233.07,178.3
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,132.89,100.21
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,115.37,87.12
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,97.83,73.58
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,80.26,59.74
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,62.64,45.55
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,46.54,32.31
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,30.65,19.08
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,19.02,8.98
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.41,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.81,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,23.9,11.8
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,35.09,23.87
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,46.9,34.55
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,54.29,41.19
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,61.35,47.29
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,66.17,51.29
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,101.48,61.5
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,156.23,103.9
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,198.37,142.11
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,239.78,173.23
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,285.97,208.54
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,332.71,243.46
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,393.8,289.69
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,445.76,328.96
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,498.85,367.76
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,556.11,409.64
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,622.94,457.36
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,671.34,490.85
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,718.66,522.78
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,762.67,550.23
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,802.0,573.61
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,838.26,595.94
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,872.15,616.61
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,902.54,634.34
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,930.3,650.37
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,951.97,663.31
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,970.59,674.46
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,983.59,682.97
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,993.3,689.64
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,997.16,692.2
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,997.62,692.88
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,993.16,691.4
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,985.32,687.98
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,970.17,679.54
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,960.56,674.68
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,937.1,661.22
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,910.77,646.1
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,877.87,626.23
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,842.64,604.83
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,801.68,580.09
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,759.08,554.0
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,713.53,526.2
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,664.32,495.37
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,527.01,398.23
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,400.68,305.12
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,354.97,272.31
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,309.75,238.46
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,315.13,242.34
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,304.44,231.88
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,232.54,173.8
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,172.29,124.0
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,108.14,70.22
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,48.25,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,17.09,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.95,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.85,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.62,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.4,0.68
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.65,3.54
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.9,6.36
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,71.07,55.41
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,118.59,90.14
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,150.8,110.23
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,197.23,141.44
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,216.43,160.57
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,223.62,169.28
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,241.72,182.88
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,259.04,195.57
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,227.73,171.37
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,193.72,144.99
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,250.71,187.45
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,308.04,229.06
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,289.83,215.07
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,269.49,199.71
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,268.3,198.69
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,266.93,197.5
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,198.08,146.16
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,128.21,93.35
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,219.97,162.68
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,313.29,231.07
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,445.38,326.56
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,584.26,422.86
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,527.2,381.46
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,477.34,345.84
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,634.49,459.77
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,793.28,569.22
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,751.8,539.78
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,709.15,511.01
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,648.13,470.18
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,599.44,437.02
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,495.58,364.58
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,380.0,281.7
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,463.87,346.38
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,530.52,397.07
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,602.09,452.83
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,662.33,499.65
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,604.54,459.74
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,548.3,420.83
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,466.38,361.3
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,400.36,312.02
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,349.73,274.07
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,301.45,236.88
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,249.04,195.12
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,199.97,155.1
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,143.68,108.98
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,98.52,71.39
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,56.3,35.46
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,17.64,6.5
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,35.27,23.96
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,52.47,39.4
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,69.92,54.73
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,83.96,66.83
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,102.54,82.59
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,126.58,95.99
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,144.66,109.66
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,160.63,122.29
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,204.14,153.49
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,261.21,195.63
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,263.82,198.95
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,261.93,197.96
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,265.26,199.95
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,266.87,200.43
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,274.68,205.49
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,283.07,210.88
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,296.13,220.04
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,309.23,229.16
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,348.58,256.91
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,388.47,284.45
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,301.79,221.85
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,209.38,154.18
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,218.52,160.92
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,227.71,167.27
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,372.76,272.41
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,517.66,371.69
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,489.53,351.13
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,460.34,331.15
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,569.97,408.59
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,669.49,476.17
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,730.67,518.23
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,778.03,551.55
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,628.16,451.1
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,479.41,348.2
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,374.35,275.53
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,259.92,192.67
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,199.98,149.05
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,140.91,104.62
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,145.58,108.65
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,150.42,112.73
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,134.88,101.25
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,119.34,89.66
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,74.96,54.77
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,32.51,20.8
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,27.84,17.15
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,23.19,13.43
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,19.0,10.03
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.82,6.58
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.65,3.08
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.48,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.7,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.95,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.48,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,11.91,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.64,7.35
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,28.64,18.31
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,36.52,25.63
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,40.02,28.91
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,43.39,31.88
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,53.51,40.58
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,83.97,63.34
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,121.35,92.45
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,155.77,118.55
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,174.74,132.96
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,188.41,143.09
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,236.18,178.46
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,292.98,220.36
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,308.9,232.15
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,323.35,242.71
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,354.19,264.76
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,386.03,287.19
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,333.29,248.07
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,274.87,204.41
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,363.79,269.64
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,455.65,334.71
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,415.47,305.05
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,372.65,273.82
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,386.77,283.55
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,401.03,293.11
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,592.82,432.61
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,792.8,569.64
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,548.33,399.71
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,269.66,197.03
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,508.88,373.41
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,745.34,535.84
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,521.57,380.5
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,286.43,210.17
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,426.49,314.59
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,570.14,416.74
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,531.91,389.79
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,493.52,363.43
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,544.52,404.13
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,602.95,449.07
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,321.36,244.62
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,57.73,39.9
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,383.38,300.45
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,654.81,501.25
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,598.1,459.35
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,542.18,418.8
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,479.77,372.72
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,419.89,327.11
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,354.68,275.95
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,293.75,226.45
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,220.66,166.49
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,160.1,115.66
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,89.86,55.99
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.68,6.71
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,28.77,18.33
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,36.66,25.73
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,40.99,29.74
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,45.12,33.38
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,47.39,35.25
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,82.54,44.35
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,130.48,72.4
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,186.47,114.5
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,239.18,158.05
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,294.32,204.56
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,329.39,240.39
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,340.94,253.54
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,399.2,296.91
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,470.49,349.76
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,457.61,339.46
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,428.5,316.35
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,541.4,399.79
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,673.17,493.48
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,703.97,512.29
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,731.84,529.46
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,763.13,549.79
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,792.73,568.73
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,808.72,577.75
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,822.31,585.25
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,780.77,555.54
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,740.5,526.65
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,490.21,356.31
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,227.01,165.61
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,237.57,174.17
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,248.18,182.0
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,285.54,209.43
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,323.43,236.9
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,438.61,321.06
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,555.39,403.5
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,604.84,440.24
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,663.47,483.04
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,636.24,466.24
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,607.63,448.92
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,661.21,491.35
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,696.64,520.38
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,622.57,469.06
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,557.19,423.37
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,503.01,385.13
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,449.57,346.43
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,396.81,307.39
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,345.52,268.34
