Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,288.98,224.11
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,235.82,181.23
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,171.39,128.73
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,121.12,86.75
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,67.1,39.75
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.7,5.98
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,29.38,18.77
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,38.66,27.41
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,43.69,32.04
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,47.69,35.58
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,74.35,58.29
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,119.83,85.5
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,153.57,104.2
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,194.72,131.37
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,241.72,168.91
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,290.48,208.26
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,332.54,243.4
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,369.99,273.26
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,418.15,309.71
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,469.21,347.77
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,510.4,377.1
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,550.79,405.05
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,590.64,432.85
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,630.05,459.8
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,646.67,468.68
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,660.06,475.13
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,766.81,552.77
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,874.92,623.08
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,807.76,574.87
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,709.45,501.53
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,848.07,601.37
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,973.41,680.43
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,985.65,685.2
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,994.38,689.2
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,864.03,606.5
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,691.27,487.24
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,859.81,607.82
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,987.8,688.71
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,929.85,652.34
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,852.82,601.81
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,740.02,528.16
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,643.77,463.0
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,760.97,551.49
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,841.38,607.11
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,807.28,586.15
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,764.55,560.37
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,715.88,530.4
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,666.36,499.29
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,610.97,462.73
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,558.26,425.74
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,496.03,380.71
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,435.96,335.73
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,368.29,283.32
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,305.43,232.74
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,234.3,174.62
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,171.89,122.22
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,100.58,58.01
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,31.56,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,10.48,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.3,3.77
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,26.22,16.05
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,34.21,23.49
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,37.83,26.88
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,41.33,29.97
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,43.4,31.69
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,77.85,40.28
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,130.0,71.0
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,182.4,109.88
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,236.43,154.34
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,292.85,201.72
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,348.53,248.3
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,409.07,297.28
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,463.84,341.17
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,518.67,383.73
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,503.82,372.08
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,458.39,335.87
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,577.18,425.83
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,720.14,528.66
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,764.0,555.28
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,805.85,581.07
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,843.47,604.61
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,878.5,626.33
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,909.38,644.52
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,937.29,660.76
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,875.92,620.62
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,782.59,552.86
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,689.36,488.63
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,581.42,413.05
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,675.87,480.37
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,782.17,552.18
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,902.99,637.67
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,988.96,692.49
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,975.1,685.25
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,957.93,677.02
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,932.96,662.56
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,905.22,646.4
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,880.6,631.74
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,845.9,610.52
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,803.23,584.02
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,759.11,556.35
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,709.64,525.78
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,659.43,494.09
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,604.44,457.36
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,547.88,417.3
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,485.15,371.67
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,424.82,326.31
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,355.84,272.86
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,292.05,221.67
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,221.04,163.97
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,157.88,111.43
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,89.93,48.99
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,23.39,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.33,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.48,17.01
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,37.98,26.64
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,43.1,31.36
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,47.96,35.64
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,50.46,37.72
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,83.32,46.02
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,130.97,73.45
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,182.99,111.91
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,236.25,155.59
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,295.53,204.97
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,350.4,250.92
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,406.52,296.79
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,460.68,340.64
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,515.16,383.5
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,567.93,423.14
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,620.96,461.71
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,669.11,496.6
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,715.88,529.54
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,644.56,473.13
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,537.31,389.91
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,606.1,439.57
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,684.01,493.75
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,652.47,470.32
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,621.82,447.78
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,683.56,491.83
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,755.79,541.61
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,781.1,559.33
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,805.36,576.65
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,802.77,574.75
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,798.31,571.87
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,901.6,647.14
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,979.67,698.87
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,774.89,561.51
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,549.13,399.01
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,602.15,440.4
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,664.23,485.78
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,758.59,556.55
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,826.45,604.37
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,614.3,457.14
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,398.58,297.55
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,543.17,410.96
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,645.97,489.45
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,589.67,449.07
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,533.99,409.03
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,471.6,362.92
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,411.74,317.32
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,345.09,265.17
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,283.05,214.97
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,210.46,156.0
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,150.23,105.65
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,84.51,42.85
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,20.99,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,10.01,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.0,1.52
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.0,15.72
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,34.47,23.65
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,38.48,27.41
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,42.33,30.82
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,45.12,33.16
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,78.68,41.72
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,127.06,69.39
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,183.21,111.33
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,236.95,155.48
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,293.17,202.64
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,348.22,248.64
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,404.51,294.37
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,462.54,339.77
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,517.35,381.22
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,569.92,419.53
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,621.81,455.93
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,670.0,489.85
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,716.72,521.28
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,760.23,547.79
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,801.68,572.56
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,839.16,596.17
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,874.11,618.1
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,801.25,569.07
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,696.82,493.3
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,840.51,597.52
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,970.99,681.42
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,984.44,689.64
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,994.45,697.05
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,918.62,650.13
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,809.93,574.54
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,774.11,551.62
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,737.1,527.01
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,867.06,621.47
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,956.69,679.59
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,641.76,471.12
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,282.43,207.18
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,601.36,449.78
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,840.48,614.01
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,509.4,384.57
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,145.72,107.26
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,371.03,284.81
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,562.62,426.1
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,557.54,422.8
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,538.91,410.65
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,479.24,367.56
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,420.88,324.06
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,354.62,272.18
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,292.9,222.07
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,223.19,165.12
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,162.07,113.43
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,80.53,36.69
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.15,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,24.72,14.54
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,32.79,22.12
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,37.32,26.3
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,41.63,30.09
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,44.08,32.13
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,76.83,40.15
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,125.7,67.85
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,182.17,109.6
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,235.58,152.88
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,291.46,199.0
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,347.22,244.77
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,404.03,290.01
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,459.11,333.67
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,516.6,377.73
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,568.4,416.08
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,618.84,452.37
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,666.95,486.82
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,713.71,519.36
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,673.69,486.47
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,604.19,432.5
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,734.79,528.09
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,869.29,617.23
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,759.09,541.19
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,609.37,433.2
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,431.6,312.06
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,233.9,169.97
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,502.28,365.7
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,773.27,546.51
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,749.58,528.03
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,724.16,510.91
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,718.26,508.8
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,710.39,505.32
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,839.86,597.23
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,946.7,665.57
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,922.76,650.0
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,895.92,634.02
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,862.87,614.8
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,827.54,594.03
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,785.46,568.08
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,741.81,540.87
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,695.35,510.98
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,645.19,478.19
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,588.28,439.77
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,532.09,400.39
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,468.75,355.02
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,408.07,310.03
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,339.34,257.39
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,275.93,207.02
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,202.32,147.97
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,141.43,97.49
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,65.1,24.29
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,25.99,15.53
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,36.54,25.34
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,41.72,30.07
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,46.65,34.34
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,49.61,36.83
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,80.97,44.74
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,128.03,71.36
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,179.71,109.45
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,232.97,152.98
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,292.21,202.2
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,346.74,247.64
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,402.85,293.19
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,457.95,337.41
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,513.42,380.57
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,567.85,420.97
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,620.55,458.92
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,669.63,494.03
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,717.28,526.62
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,701.13,510.01
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,657.29,473.46
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,765.09,553.03
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,873.2,624.89
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,823.4,588.32
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,742.84,526.91
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,865.08,615.73
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,971.93,684.23
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,986.73,692.58
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,998.08,699.74
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,1003.03,703.06
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,1004.4,704.33
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,918.01,650.62
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,810.53,575.98
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,677.5,486.1
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,544.6,393.17
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,581.24,421.95
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,627.97,456.19
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,754.11,549.92
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,842.34,609.92
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,800.69,582.94
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,763.58,559.88
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,714.32,529.37
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,664.24,497.76
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,606.25,458.87
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,549.01,418.21
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,488.25,374.11
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,427.75,328.61
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,357.46,273.57
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,292.73,221.04
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,219.65,161.35
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,156.25,107.6
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,71.49,21.05
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,15.0,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.84,14.5
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,34.84,23.88
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,40.54,29.12
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,45.95,33.9
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,48.95,36.43
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,80.07,44.24
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,127.66,71.08
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,179.58,109.17
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,233.05,152.71
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,292.57,201.94
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,347.27,246.77
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,403.54,291.46
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,458.79,334.47
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,514.41,376.12
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,568.45,415.1
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,620.1,451.03
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,668.95,485.46
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,716.44,517.86
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,759.32,545.77
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,800.09,572.15
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,837.19,595.62
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,871.79,617.4
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,737.66,525.79
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,562.37,398.82
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,772.58,551.23
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,967.58,677.79
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,974.81,681.5
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,978.33,684.81
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,921.15,648.79
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,841.61,592.91
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,918.26,649.5
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,978.87,688.76
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,963.29,680.68
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,944.52,671.31
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,869.58,624.45
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,785.9,568.35
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,613.32,450.05
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,451.0,333.46
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,460.64,343.37
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,466.51,349.67
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,394.74,297.81
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,326.41,247.69
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,156.84,119.14
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.98,4.77
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,11.12,3.34
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,9.26,1.87
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.41,0.37
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.55,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.7,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.65,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,30.58,19.07
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,45.84,33.26
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,58.71,44.75
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,72.94,57.11
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,87.25,69.35
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,113.65,81.74
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,148.34,102.28
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,188.33,129.53
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,236.39,168.46
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,279.39,203.51
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,322.86,238.17
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,366.41,272.1
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,414.27,308.05
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,468.58,348.07
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,513.7,380.49
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,559.23,412.37
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,632.2,466.47
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,715.69,526.16
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,759.11,552.17
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,800.35,576.58
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,802.46,575.73
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,783.7,557.93
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,808.38,572.74
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,831.25,585.79
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,833.63,586.78
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,833.34,586.3
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,922.73,649.8
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,994.12,693.11
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,998.46,695.28
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,999.23,696.19
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,994.33,694.51
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,985.87,690.81
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,971.55,682.93
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,953.91,673.13
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,929.55,659.82
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,902.23,644.63
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,717.11,523.76
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,513.96,378.55
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,546.05,405.42
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,558.75,417.22
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,419.44,316.88
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,291.45,221.44
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,253.62,193.76
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,216.57,165.82
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,186.43,143.03
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,156.54,119.88
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,125.39,95.14
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,95.08,70.55
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,65.4,46.21
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,34.55,20.72
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,16.29,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.63,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.77,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,29.03,17.79
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,43.59,31.46
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,60.23,46.23
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,76.41,60.29
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,93.06,74.4
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,117.69,87.03
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,126.04,79.23
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,178.32,107.54
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,232.0,151.44
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,288.21,198.33
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,344.07,244.7
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,401.35,290.87
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,436.57,319.79
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,448.02,328.18
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,442.97,323.86
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,426.98,310.86
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,464.19,336.91
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,502.73,363.17
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,529.32,381.12
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,555.84,398.97
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,571.35,409.19
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,586.01,418.88
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,644.14,459.23
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,712.01,504.92
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,682.45,483.93
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,657.65,466.71
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,691.07,490.59
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,735.26,520.64
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,783.88,555.25
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,841.95,595.18
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,796.08,564.71
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,759.99,541.08
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,773.31,552.27
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,796.13,568.75
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,676.6,488.3
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,560.37,408.47
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,600.87,441.1
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,622.46,459.61
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,575.48,427.9
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,528.62,396.34
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,434.48,329.72
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,357.57,273.74
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,295.54,228.2
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,227.3,176.5
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,193.37,150.66
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,160.3,124.72
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,126.88,97.65
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,94.6,71.02
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,63.78,45.45
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,31.73,18.65
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.03,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.24,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,10.2,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,26.87,15.89
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,43.0,30.92
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,60.92,46.79
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,75.97,59.9
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,92.72,74.11
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,112.59,85.38
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,124.37,94.09
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,137.36,104.15
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,170.18,128.3
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,201.29,150.7
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,253.36,187.83
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,309.8,227.61
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,357.47,261.32
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,409.67,297.93
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,393.91,285.98
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,369.51,267.72
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,419.24,302.66
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,473.87,339.82
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,531.71,378.69
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,593.26,419.27
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,730.54,515.98
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,868.99,605.02
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,899.26,623.12
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,926.68,640.99
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,948.3,654.5
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,966.71,666.23
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,978.88,672.98
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,987.61,677.83
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,991.36,683.48
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,991.62,687.16
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,984.93,685.32
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,974.85,681.5
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,959.37,675.03
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,940.7,666.61
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,924.65,658.52
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,897.18,643.14
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,649.45,479.23
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,381.3,283.97
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,590.4,444.96
