Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,738.16,551.09
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,690.37,518.28
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,639.25,484.42
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,581.68,444.53
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,524.94,403.53
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,460.08,355.47
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,398.15,307.96
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,330.49,254.54
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,267.97,203.25
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,194.16,142.39
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,130.98,86.78
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,56.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,23.78,13.16
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,34.45,23.52
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,40.61,29.24
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,45.6,33.71
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,62.57,48.26
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,97.26,64.22
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,138.5,88.23
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,186.14,122.52
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,228.63,153.66
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,287.13,199.67
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,342.28,245.93
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,399.55,292.79
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,431.17,320.37
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,439.61,327.41
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,475.64,353.83
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,513.14,380.72
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,561.63,415.4
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,610.75,449.92
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,701.24,517.05
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,796.78,582.86
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,833.73,606.77
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,868.09,629.35
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,898.16,648.17
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,925.32,665.07
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,947.65,679.52
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,966.7,691.95
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,979.01,700.54
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,987.79,707.05
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,991.41,709.68
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,991.48,710.19
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,838.91,609.11
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,651.54,473.9
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,611.93,447.53
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,571.9,419.8
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,759.74,560.96
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,896.12,655.05
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,725.07,539.64
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,535.04,400.96
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,526.38,397.01
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,502.47,381.31
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,315.88,242.37
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,135.49,101.67
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,119.95,90.09
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,104.41,78.12
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,88.34,65.68
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,72.25,52.97
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,203.15,158.13
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,282.73,214.76
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,207.66,151.71
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,143.6,93.25
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,52.06,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,20.91,10.98
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,29.21,19.44
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,33.1,23.18
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,36.85,26.56
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,42.99,31.9
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,74.53,38.9
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,126.88,67.78
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,183.41,109.95
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,241.51,158.55
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,306.16,213.56
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,365.44,264.11
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,425.77,314.11
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,464.19,347.08
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,492.29,369.49
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,565.44,424.42
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,653.48,488.61
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,705.31,525.2
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,755.44,558.4
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,801.15,586.2
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,844.53,611.94
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,883.69,636.3
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,919.99,658.68
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,951.86,678.13
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,980.48,695.51
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,1003.35,708.64
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,1022.62,719.57
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,1036.8,726.74
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1047.2,731.72
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1051.67,733.93
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1052.29,733.98
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,1047.01,731.43
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,1037.93,726.77
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,1022.58,717.65
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,1003.62,706.49
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,978.88,692.64
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,950.94,676.85
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,917.0,657.14
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,880.36,635.63
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,836.97,609.71
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,791.7,582.24
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,740.55,550.89
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,693.88,521.97
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,634.22,482.24
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,575.0,440.52
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,508.51,391.48
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,444.35,342.3
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,372.51,285.61
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,304.19,229.45
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,224.35,163.45
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,156.16,99.19
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,57.03,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,20.07,10.18
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,28.4,18.81
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,33.17,23.4
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,37.72,27.57
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,40.01,29.52
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,74.29,39.52
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,126.31,68.2
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,182.41,109.67
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,239.04,156.7
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,298.13,207.04
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,360.63,259.22
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,419.9,307.49
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,477.73,353.87
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,535.59,398.54
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,590.51,438.85
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,644.51,476.93
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,614.87,451.9
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,552.2,402.65
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,633.25,459.65
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,726.41,521.74
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,643.43,461.59
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,545.69,391.37
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,658.24,469.86
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,777.66,547.69
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,657.68,464.77
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,517.19,367.78
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,387.69,279.98
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,248.8,181.24
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,550.55,400.36
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,838.24,587.06
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,851.52,593.09
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,862.02,601.04
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,939.36,652.43
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,987.29,680.14
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,962.09,665.51
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,933.8,650.07
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,760.8,544.12
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,570.12,414.84
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,390.28,290.49
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,210.12,156.97
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,254.12,192.95
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,285.62,218.27
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,254.28,195.12
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,223.1,171.92
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,190.91,147.5
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,159.02,122.64
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,126.38,96.42
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,94.68,70.36
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,62.04,43.28
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,28.43,14.2
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,13.52,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,23.1,12.26
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,34.64,24.04
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,42.92,31.67
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,49.55,37.59
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,58.6,45.34
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,87.6,55.43
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,135.55,85.59
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,183.69,122.35
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,231.6,157.04
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,293.49,204.99
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,349.82,251.95
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,410.27,300.67
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,452.49,335.2
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,485.29,360.5
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,533.44,394.68
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,580.41,426.51
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,597.13,436.35
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,602.72,438.07
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,630.56,455.1
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,656.54,470.21
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,643.47,459.2
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,619.5,441.29
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,670.45,474.42
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,716.67,503.11
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,710.42,497.22
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,701.96,490.53
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,706.18,492.84
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,709.09,494.19
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,713.81,497.13
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,717.17,499.23
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,653.74,458.25
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,602.26,424.82
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,673.2,475.82
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,726.88,513.92
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,682.85,485.19
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,638.56,457.12
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,607.98,440.06
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,576.2,421.62
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,582.82,430.08
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,595.95,442.16
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,478.92,359.74
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,371.7,282.34
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,330.52,253.37
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,290.36,223.84
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,333.03,258.76
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,360.41,279.48
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,290.19,223.63
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,226.56,171.74
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,154.66,112.55
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,90.94,52.62
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,31.36,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,13.34,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,25.45,13.57
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,37.02,25.75
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,46.35,34.29
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,55.27,42.15
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,61.11,47.2
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,88.01,54.9
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,132.26,79.6
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,181.66,115.42
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,232.66,156.57
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,286.99,201.4
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,340.32,245.4
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,395.5,289.67
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,449.3,331.35
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,503.9,371.86
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,559.53,411.72
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,616.27,450.76
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,664.85,482.09
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,712.08,510.75
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,755.2,534.83
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,796.04,556.78
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,832.33,577.36
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,866.09,596.16
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,894.77,610.47
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,920.33,622.82
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,941.56,634.83
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,959.6,645.07
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,968.25,648.63
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,982.26,655.52
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,984.96,657.22
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,984.17,657.21
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,977.07,653.72
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,966.62,648.51
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,950.19,638.95
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,930.63,627.78
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,815.9,559.52
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,684.2,475.03
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,633.45,445.65
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,583.09,414.76
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,659.77,471.28
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,713.93,509.31
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,660.97,476.8
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,607.95,444.09
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,547.51,403.84
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,488.57,363.29
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,421.89,316.31
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,355.38,267.53
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,284.9,213.66
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,221.37,163.17
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,150.36,106.17
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,86.86,45.32
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,30.12,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,20.84,9.58
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,31.45,20.7
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,36.87,25.84
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,42.06,30.5
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,45.27,33.21
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,72.73,39.61
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,121.12,65.62
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,174.38,104.13
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,232.15,151.04
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,289.07,198.67
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,345.56,245.57
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,403.59,292.46
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,459.88,337.6
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,518.31,382.77
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,570.93,421.47
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,622.08,457.66
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,671.41,492.39
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,719.38,524.99
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,762.83,551.5
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,804.13,576.15
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,841.64,598.79
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,876.64,619.51
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,905.8,635.48
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,931.95,649.45
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,867.38,606.64
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,770.11,537.55
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,890.23,620.24
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,985.82,677.85
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,989.28,678.65
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,998.45,683.97
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,991.15,679.43
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,980.4,673.11
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,963.68,664.7
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,943.75,654.45
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,916.62,639.16
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,886.8,622.23
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,850.39,600.47
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,815.88,579.86
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,770.05,552.31
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,723.2,523.75
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,669.29,490.49
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,615.31,455.85
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,552.34,412.34
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,491.21,368.91
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,423.74,320.32
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,356.9,270.39
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,283.82,213.54
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,218.34,160.92
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,146.96,103.1
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,81.69,37.7
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,28.34,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.39,10.3
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.54,24.06
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.72,33.32
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.44,41.9
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,61.65,47.15
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,88.13,54.61
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,133.58,79.95
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,183.24,115.57
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,233.8,155.78
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,287.78,199.8
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,341.49,243.35
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,396.64,286.86
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,450.07,328.76
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,504.34,370.01
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,555.26,406.93
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,605.07,441.8
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,652.83,475.03
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,699.72,506.8
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,740.89,533.06
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,779.85,557.25
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,680.85,485.36
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,551.07,391.27
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,660.96,468.16
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,777.57,545.15
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,765.81,535.54
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,758.23,529.57
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,779.97,545.25
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,800.46,559.91
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,746.71,524.49
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,678.24,479.56
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,806.62,570.17
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,911.16,642.03
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,871.15,616.86
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,833.89,594.4
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,707.64,510.29
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,600.16,436.05
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,496.84,365.55
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,397.36,295.14
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,195.8,147.02
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,10.21,2.42
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,25.08,14.33
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,39.96,26.3
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,34.83,22.3
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,29.7,18.27
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,24.58,14.27
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,19.47,10.2
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.82,6.39
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,10.18,2.54
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,6.01,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.95,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,20.01,8.32
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,31.74,21.14
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,37.58,26.76
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,43.17,31.85
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,46.73,34.99
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,73.63,41.52
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,122.12,67.72
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,175.93,107.01
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,234.67,155.35
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,292.58,204.43
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,349.46,252.24
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,408.03,300.12
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,465.24,346.06
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,522.8,390.66
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,578.78,432.59
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,632.51,471.57
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,682.25,507.58
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,730.49,541.19
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,775.13,569.29
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,817.63,595.57
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,855.64,619.8
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,890.99,642.16
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,921.27,659.81
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,948.44,675.38
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,970.43,688.59
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,989.03,699.72
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,1001.22,707.35
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,1009.8,712.89
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,1013.23,715.37
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,1013.01,715.74
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,1005.67,711.81
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,994.78,705.85
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,978.35,696.52
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,958.61,685.2
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,931.48,669.21
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,909.47,656.59
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,843.82,616.11
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,784.27,579.21
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,671.92,502.39
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,573.13,431.64
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,610.42,463.51
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,637.82,486.19
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,575.14,440.98
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,514.03,395.91
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,444.95,344.4
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,379.44,293.6
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,303.09,232.6
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,234.16,175.61
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,155.71,109.99
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,84.79,23.92
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,30.38,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,21.89,9.05
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,35.65,24.36
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,50.05,37.42
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,63.95,49.74
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,75.57,59.81
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,100.16,69.77
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,140.41,98.61
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,176.59,128.91
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,213.96,148.55
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,291.81,204.16
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,347.74,251.4
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,405.56,299.16
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,461.98,344.49
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,518.76,388.51
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,573.84,429.84
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,627.19,468.63
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,676.58,504.14
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,724.49,537.2
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,768.7,564.96
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,810.83,590.92
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,847.67,614.31
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,881.82,635.83
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,911.77,653.23
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,938.65,668.59
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,959.47,681.44
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,976.88,692.25
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,745.7,538.42
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,460.07,331.98
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,446.65,324.05
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,432.77,314.45
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,558.5,405.68
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,683.6,492.83
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,698.0,503.51
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,709.62,513.17
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,665.62,483.57
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,621.38,453.91
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,490.17,362.54
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,364.53,271.85
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,396.73,298.09
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,412.11,311.33
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,359.93,273.7
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,309.31,236.77
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,274.81,211.28
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,240.38,185.27
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,203.45,157.2
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,167.12,128.75
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,129.8,98.43
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,93.91,68.71
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,52.74,34.48
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.16,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,19.64,6.92
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,31.71,21.0
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,40.47,29.12
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,49.55,37.18
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,54.02,41.01
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,78.95,47.35
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,137.67,92.23
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,170.22,124.73
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,208.32,144.71
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,283.55,197.64
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,338.62,243.64
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,395.35,290.02
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,452.59,335.89
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,507.71,378.9
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,559.99,417.91
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,611.71,455.23
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,660.86,490.39
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,708.9,523.86
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,752.02,551.39
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,793.1,576.35
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,829.89,598.9
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,864.27,619.6
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,893.06,635.68
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,918.88,649.75
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,940.05,662.14
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,958.04,672.59
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,858.47,605.56
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,739.19,520.64
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,764.11,539.29
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,787.32,555.53
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,893.67,629.45
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,971.76,677.8
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,955.13,666.94
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,935.28,655.25
