Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,874.49,618.04
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,808.24,576.44
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,782.23,562.76
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,752.76,546.06
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,738.76,538.16
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,717.39,525.24
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,663.5,491.39
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,609.52,456.86
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,548.08,413.88
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,488.23,370.73
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,419.93,320.89
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,355.48,271.82
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,280.02,212.15
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,210.72,155.56
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,136.26,93.08
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,65.07,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,23.1,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.61,3.69
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.96,20.17
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,39.75,28.33
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,48.83,36.4
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,52.91,39.88
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,77.23,45.79
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,123.19,70.42
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,174.4,107.0
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,227.01,149.15
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,282.86,195.0
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,337.81,240.11
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,397.22,287.36
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,452.08,329.72
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,507.57,370.91
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,560.89,409.08
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,614.49,445.99
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,663.62,480.34
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,711.44,513.06
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,752.53,538.34
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,793.11,562.85
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,829.75,585.78
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,863.92,607.08
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,712.67,506.52
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,509.41,362.51
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,745.31,532.06
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,955.43,666.8
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,966.44,670.62
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,974.02,674.69
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,985.51,682.01
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,984.79,681.98
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,977.04,677.92
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,965.86,671.96
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,948.83,663.25
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,928.61,652.67
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,874.21,619.92
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,814.21,582.97
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,749.27,542.33
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,690.11,504.48
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,606.89,447.97
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,516.2,385.04
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,566.57,425.49
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,595.57,449.11
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,533.38,404.79
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,472.95,361.06
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,404.1,310.12
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,336.23,258.0
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,262.85,199.44
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,197.55,145.65
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,112.68,75.73
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,23.27,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.44
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.6,21.51
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,43.29,31.41
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.51,40.54
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,60.56,46.7
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,85.64,54.41
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,129.84,78.64
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,179.01,113.84
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,229.67,154.59
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,283.78,199.28
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,337.6,243.29
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,393.99,288.23
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,448.3,330.91
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,503.43,372.77
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,558.34,413.27
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,612.75,452.27
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,661.68,486.75
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,709.39,519.46
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,697.79,505.69
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,660.93,474.75
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,470.12,342.34
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,246.79,179.51
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,506.4,369.47
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,767.67,543.98
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,800.63,563.5
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,832.63,584.41
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,798.64,561.22
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,771.24,542.47
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,472.15,342.81
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,145.43,104.9
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,91.28,64.74
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,38.23,24.07
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,240.73,179.58
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,453.61,334.1
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,310.14,229.92
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,162.81,119.97
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,264.63,198.95
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,360.55,271.38
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,276.41,208.53
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,185.33,139.44
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,258.62,198.7
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,327.91,253.37
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,287.27,222.96
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,247.47,192.88
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,206.55,160.93
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,166.92,129.17
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,125.29,95.05
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,85.84,62.25
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,45.6,27.83
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,12.05,0.37
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,24.14,14.56
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,40.74,29.53
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,56.91,43.99
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,75.23,60.13
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,93.87,72.71
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,93.8,72.51
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,92.71,71.4
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,122.21,95.16
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,152.32,119.11
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,144.02,112.12
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,134.73,104.37
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,144.2,111.69
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,153.82,119.09
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,155.51,119.95
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,157.18,120.84
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,162.92,125.2
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,168.75,129.65
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,182.08,140.04
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,195.6,150.56
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,176.14,135.12
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,156.39,119.47
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,158.08,120.57
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,159.78,121.66
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,157.67,119.97
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,155.5,118.25
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,152.8,116.14
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,150.05,114.01
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,161.78,123.61
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,173.59,133.3
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,189.4,145.88
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,205.4,158.63
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,165.68,127.41
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,126.25,96.17
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,97.3,73.21
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,68.98,50.54
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,96.83,73.38
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,125.89,97.25
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,91.13,69.29
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,57.69,42.1
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,55.34,40.41
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,53.0,38.7
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,46.0,32.99
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,39.0,27.21
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,32.02,21.36
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,25.04,15.44
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,18.54,9.84
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,12.04,4.22
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.94,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,12.76,0.0
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,25.99,16.18
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,31.7,21.86
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,37.16,26.94
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,40.24,29.73
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,65.18,35.44
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,118.63,65.26
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,172.92,105.76
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,228.13,152.42
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,286.08,202.97
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,343.6,252.81
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,402.29,302.26
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,461.61,351.8
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,518.31,397.93
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,572.94,440.28
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,627.06,480.8
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,676.88,517.87
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,725.1,551.92
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,768.93,580.28
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,810.27,606.5
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,530.53,406.3
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,190.19,142.24
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,276.16,207.74
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,373.42,278.98
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,416.7,310.49
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,461.06,342.65
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,391.35,291.74
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,309.61,231.55
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,397.51,297.93
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,476.2,356.01
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,472.7,353.6
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,468.78,351.33
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,381.8,288.21
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,282.71,214.6
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,305.85,233.0
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,316.31,241.51
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,328.18,251.63
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,339.19,261.1
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,308.19,238.19
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,277.31,215.25
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,215.23,167.41
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,147.18,113.78
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,126.8,98.03
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,106.67,82.11
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,87.39,66.61
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,68.0,50.68
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,50.12,35.62
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,31.97,20.2
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,18.57,7.61
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.71,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,27.99,17.8
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,35.38,25.05
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,42.4,31.53
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,46.43,35.17
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,70.94,41.21
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,119.83,67.57
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,173.66,107.1
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,228.5,152.54
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,289.51,204.3
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,346.5,252.98
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,404.86,301.61
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,461.55,347.46
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,518.7,392.03
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,572.9,433.16
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,626.64,472.65
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,676.33,508.54
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,724.67,542.36
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,768.5,570.01
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,810.23,595.86
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,847.57,619.69
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,882.25,641.65
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,912.17,659.12
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,939.05,674.56
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,959.99,687.55
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,977.52,698.49
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,887.89,640.01
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,763.82,551.71
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,613.06,448.18
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,458.91,337.67
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,525.15,386.39
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,577.2,423.33
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,675.01,496.11
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,766.97,563.0
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,580.53,431.47
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,387.08,289.94
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,634.99,479.66
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,819.89,608.96
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,773.96,577.91
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,726.6,547.64
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,672.07,512.11
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,620.3,477.76
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,556.72,432.7
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,494.78,386.96
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,423.72,332.5
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,356.87,279.04
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,278.5,214.36
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,208.64,154.58
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,125.43,75.0
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,39.73,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.47,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,25.3,15.62
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,32.39,22.6
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,39.12,28.77
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,42.5,31.8
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,67.09,37.39
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,117.56,64.21
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,176.38,107.62
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,232.55,154.27
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,291.65,204.83
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,350.28,254.5
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,410.49,304.02
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,468.31,351.22
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,527.81,398.0
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,583.02,439.54
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,637.58,479.16
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,688.24,514.4
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,737.31,546.63
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,782.66,574.36
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,825.76,600.07
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,863.76,623.25
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,898.95,644.39
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,928.95,660.74
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,955.7,674.91
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,977.67,686.61
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,996.12,696.06
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1006.49,700.05
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1013.07,701.89
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1015.45,701.81
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,1014.11,699.59
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,1006.51,693.74
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,995.27,685.88
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,977.63,674.34
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,956.63,660.99
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,928.85,644.74
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,905.86,631.54
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,868.66,610.77
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,829.11,588.53
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,783.0,560.72
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,735.38,531.64
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,678.97,497.28
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,622.38,461.98
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,561.32,420.63
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,498.88,376.41
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,426.83,324.59
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,359.15,273.24
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,278.4,209.65
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,206.61,150.01
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,119.26,64.71
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,33.49,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.1,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,24.51,14.7
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,31.21,21.37
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,37.56,27.26
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,41.04,30.37
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,65.84,35.99
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,117.82,63.7
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,177.61,107.89
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,234.35,154.68
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,294.01,205.33
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,352.91,255.37
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,412.98,305.07
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,471.87,352.34
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,532.43,398.94
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,587.4,439.72
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,641.48,478.19
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,692.6,512.76
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,742.13,544.21
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,786.99,570.43
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,829.58,594.41
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,867.62,616.61
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,902.85,636.66
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,933.18,652.02
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,960.31,665.13
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,981.75,678.52
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,999.66,689.93
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1011.96,698.95
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1020.54,705.88
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1022.37,708.11
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1020.41,708.26
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,1013.22,705.39
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,1002.36,700.43
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,983.88,690.89
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,961.99,679.32
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,934.03,663.92
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,903.11,646.59
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,872.71,630.22
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,832.34,607.11
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,784.35,577.43
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,735.0,546.37
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,678.56,509.76
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,621.97,472.24
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,559.26,427.02
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,495.55,379.46
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,423.05,325.31
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,354.98,272.02
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,274.43,207.21
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,202.99,146.93
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,115.26,54.87
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,31.65,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.2,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.1,17.27
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.81,26.61
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,48.26,35.93
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,53.25,40.4
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,76.2,46.43
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,121.9,70.27
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,173.75,107.26
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,227.44,150.53
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,284.46,197.65
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,340.53,243.88
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,401.29,292.41
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,457.02,336.06
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,513.29,378.35
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,567.89,417.77
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,622.64,455.6
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,672.19,490.33
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,718.61,522.13
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,763.0,549.15
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,805.44,574.48
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,842.4,597.71
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,876.73,619.21
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,906.41,636.47
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,933.04,651.8
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,807.83,569.86
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,640.84,452.81
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,753.89,533.06
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,868.85,610.19
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,510.59,370.93
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,112.68,79.7
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,357.22,263.08
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,594.47,428.42
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,787.04,564.56
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,940.02,663.57
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,913.37,646.53
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,883.75,629.44
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,846.05,607.83
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,806.13,584.58
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,759.79,556.03
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,712.06,526.1
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,656.3,490.35
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,603.74,455.87
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,540.36,411.18
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,478.77,366.17
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,406.36,311.92
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,338.59,258.77
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,259.74,195.13
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,189.93,135.97
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,89.47,33.12
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.01,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.66,15.98
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,34.12,23.45
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,41.2,29.88
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,45.71,33.91
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,68.91,39.78
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,116.89,64.86
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,169.88,102.8
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,223.96,146.27
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,284.19,195.69
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,340.59,241.51
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,398.59,287.07
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,454.71,330.87
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,511.26,373.48
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,565.67,413.52
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,620.16,452.44
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,669.45,487.65
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,717.26,520.79
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,760.17,547.7
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,800.6,572.74
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,837.49,595.66
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,871.72,616.74
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,898.61,633.6
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,922.13,648.44
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,942.85,661.09
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,960.25,671.76
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,967.39,675.34
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,979.5,682.19
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,981.23,683.59
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,979.41,683.02
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,968.16,677.32
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,953.58,669.71
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,934.59,660.29
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,912.48,648.94
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,879.62,629.37
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,849.5,611.58
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,810.52,588.64
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,769.72,564.26
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,717.77,531.18
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,665.56,497.37
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,608.57,458.84
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,552.1,419.52
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,483.16,369.82
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,414.21,318.63
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,344.44,265.56
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,279.96,214.5
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,204.77,153.78
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,138.75,98.32
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,65.35,14.12
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,14.66,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,27.33,16.36
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,39.81,28.26
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,51.73,38.87
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,58.49,44.87
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,79.15,51.44
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,122.3,75.64
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,170.78,110.22
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,220.63,147.49
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,279.47,193.32
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,330.09,236.15
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,371.17,269.54
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,413.6,302.32
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,449.07,328.31
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,483.9,352.22
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,517.07,374.04
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,564.08,406.97
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,611.14,439.39
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,661.29,472.93
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,712.85,506.84
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,745.68,527.63
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,776.94,547.32
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,798.74,561.27
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,818.35,573.86
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,885.21,620.2
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,944.91,657.11
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,954.53,661.82
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,960.71,665.09
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,961.82,665.48
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,959.53,663.97
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,950.73,659.33
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,938.61,652.84
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,918.97,642.5
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,901.77,633.8
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,873.29,617.38
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,842.26,599.37
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,803.12,575.51
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,762.24,550.37
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,713.89,520.48
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,664.7,489.53
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,607.73,451.96
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,551.31,413.5
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,485.12,367.06
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,418.01,318.32
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,347.38,265.26
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,282.31,214.26
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,207.14,154.06
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,141.56,98.72
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,65.63,0.92
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
