Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.72,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,11.12,1.01
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,24.6,15.17
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,37.95,27.29
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,52.58,40.35
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,67.22,50.63
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,82.21,62.96
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,97.34,75.15
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,137.35,106.25
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,183.24,141.9
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,243.54,187.18
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,318.33,244.63
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,252.07,194.78
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,166.44,127.42
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,275.37,212.32
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,395.1,302.99
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,419.54,320.29
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,444.2,337.85
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,477.67,361.63
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,511.65,385.44
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,349.2,264.78
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,167.91,125.56
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,319.75,242.29
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,473.89,356.23
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,361.13,272.27
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,238.24,179.29
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,471.3,357.71
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,703.39,525.06
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,552.32,415.08
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,398.62,300.58
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,433.59,328.32
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,468.26,355.16
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,528.06,402.37
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,570.86,437.03
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,711.55,546.66
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,811.37,620.44
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,464.23,365.99
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,103.75,77.55
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,395.94,316.74
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,631.98,498.14
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,572.96,454.16
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,514.95,410.56
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,447.66,357.65
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,383.47,305.46
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,305.78,241.22
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,233.7,179.87
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,133.98,95.23
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,28.36,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.48,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,20.05,5.29
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,35.4,24.07
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,51.23,38.55
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,67.64,53.29
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,87.76,65.67
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,117.69,86.99
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,149.4,111.52
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,172.22,131.6
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,192.78,149.63
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,180.46,140.54
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,163.14,126.8
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,140.69,108.57
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,117.19,89.48
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,137.35,105.21
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,157.77,120.97
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,132.26,100.53
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,106.45,79.86
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,184.89,141.68
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,265.16,203.59
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,271.52,208.22
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,277.94,213.03
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,172.64,131.35
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,68.14,48.8
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,201.32,154.07
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,351.64,269.43
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,369.59,282.96
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,387.8,296.98
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,271.16,208.04
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,149.53,113.24
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,305.26,236.48
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,460.34,355.22
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,406.19,313.67
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,352.23,272.44
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,448.28,349.58
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,539.1,420.86
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,498.02,390.78
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,443.79,351.02
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,226.01,180.43
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,19.49,10.43
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,16.7,8.2
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.9,5.92
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,11.58,3.99
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,9.26,2.05
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.94,0.09
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.62,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.77,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.92,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.48,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.91,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.7,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.79,1.72
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.89,6.37
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,19.46,11.39
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,25.04,15.41
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,31.09,20.45
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,37.14,25.4
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,43.21,30.29
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,49.27,35.11
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,54.88,39.49
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,60.49,43.83
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,87.57,65.44
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,114.42,86.52
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,131.99,99.99
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,149.74,113.47
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,170.24,129.02
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,191.18,144.76
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,197.8,149.34
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,204.5,154.01
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,204.78,154.08
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,204.99,154.13
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,164.06,122.41
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,122.94,90.46
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,123.01,90.56
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,123.08,90.62
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,96.86,70.36
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,70.93,50.22
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,81.21,58.31
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,91.58,66.46
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,84.45,60.97
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,77.42,55.56
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,226.68,173.01
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,381.37,290.77
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,621.28,476.66
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,802.79,608.63
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,575.31,444.65
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,329.47,255.49
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,497.97,391.22
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,612.99,481.55
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,552.69,436.55
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,493.65,392.19
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,418.0,332.73
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,345.14,273.78
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,269.26,211.19
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,201.32,153.45
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,107.13,72.25
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.53,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.08,0.89
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.15,14.51
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,31.77,21.78
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,35.96,25.72
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,54.01,30.32
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,65.42,37.26
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,46.46,32.86
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,79.25,59.51
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,111.24,84.95
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,194.98,148.69
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,293.62,223.47
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,288.28,219.78
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,273.39,208.07
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,226.71,172.0
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,173.9,130.82
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,261.08,197.47
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,350.73,264.03
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,470.71,352.96
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,602.74,447.13
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,521.38,386.67
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,429.28,318.23
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,511.18,377.8
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,587.68,431.4
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,775.92,569.18
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,942.76,679.31
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,842.44,610.77
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,706.19,512.22
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,848.79,616.34
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,956.43,685.36
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,948.11,678.42
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,936.19,670.54
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,795.26,580.81
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,626.45,462.26
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,747.63,554.37
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,833.08,612.38
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,794.12,587.2
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,759.86,566.09
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,711.67,535.07
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,662.36,502.71
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,603.9,462.82
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,545.92,421.29
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,479.08,371.1
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,418.07,323.07
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,338.88,259.93
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,266.98,199.67
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,176.6,115.88
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,74.84,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,9.05,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,15.26,0.0
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,22.93,13.46
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,30.19,20.39
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,34.06,24.06
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,52.16,28.42
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,104.9,55.21
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,159.75,94.29
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,215.88,140.13
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,275.13,190.06
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,333.48,238.67
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,393.34,286.77
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,452.08,333.13
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,508.91,376.16
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,563.28,414.77
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,617.02,451.0
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,666.62,484.56
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,714.46,515.07
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,758.1,539.55
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,799.3,561.79
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,835.61,583.34
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,868.99,602.98
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,896.76,617.89
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,921.14,630.74
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,940.48,641.91
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,956.22,651.07
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,962.48,654.5
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,964.9,655.92
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,964.08,655.92
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,959.58,653.92
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,835.09,579.44
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,678.97,476.58
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,805.76,566.57
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,889.67,618.75
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,865.07,602.91
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,830.12,582.2
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,788.97,556.77
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,745.95,530.13
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,693.0,497.54
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,643.29,466.57
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,582.09,428.53
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,521.96,388.55
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,448.44,337.24
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,379.14,286.23
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,299.11,224.96
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,226.75,166.39
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,137.95,84.76
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,42.32,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,10.01,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.61,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,30.02,19.17
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,42.86,31.22
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,51.21,38.89
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,69.83,45.98
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,66.78,41.38
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,39.01,26.84
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,55.33,40.17
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,71.68,53.29
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,92.36,69.55
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,113.06,85.48
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,117.45,88.45
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,121.81,91.4
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,108.55,80.59
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,95.13,69.77
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,102.64,75.48
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,110.2,81.13
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,106.04,77.56
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,101.86,74.04
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,144.57,106.58
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,188.01,138.85
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,199.9,146.99
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,211.95,155.36
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,182.01,133.27
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,151.9,111.03
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,223.76,164.53
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,297.8,217.6
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,329.44,239.92
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,349.38,254.21
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,317.59,231.73
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,272.73,200.02
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,252.07,185.82
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,231.4,171.31
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,170.21,126.13
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,110.35,80.91
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,113.67,84.02
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,117.25,87.11
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,87.31,64.02
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,50.66,35.42
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,42.73,29.17
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,185.24,146.22
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,309.85,242.09
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,235.12,180.97
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,160.47,119.3
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,90.64,51.58
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,18.02,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.58,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.81,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,33.15,21.74
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,50.56,38.07
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,64.91,51.11
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,86.32,62.28
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,90.37,64.12
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,79.14,60.44
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,85.86,65.71
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,92.52,70.81
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,104.12,79.86
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,115.78,88.84
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,102.3,77.72
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,88.53,66.44
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,94.15,70.66
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,99.79,74.85
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,131.22,99.48
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,163.06,124.05
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,188.86,143.68
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,215.15,163.49
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,243.23,184.48
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,271.88,205.7
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,382.17,288.71
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,489.56,366.9
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,347.35,261.84
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,196.47,147.34
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,362.63,274.99
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,540.65,405.22
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,565.74,423.73
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,590.05,442.45
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,554.6,417.0
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,518.56,391.24
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,383.61,291.78
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,251.84,191.45
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,351.06,270.17
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,448.52,345.26
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,415.8,321.87
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,382.75,298.44
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,238.17,186.39
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,106.68,80.72
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,91.46,68.98
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,76.21,56.88
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,61.46,44.96
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,46.66,32.77
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,33.44,21.68
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,20.41,10.63
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,11.12,0.91
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.91,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.79,1.53
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.82,7.12
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,23.18,14.62
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,31.55,20.88
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,39.93,27.94
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,48.33,34.91
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,112.53,86.41
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,180.08,139.67
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,148.84,115.17
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,111.24,85.24
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,173.53,134.58
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,239.04,185.18
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,211.55,163.04
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,182.66,140.04
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,155.63,118.79
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,128.05,96.98
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,207.55,158.78
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,289.32,220.14
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,353.46,267.24
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,413.88,310.67
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,368.31,276.25
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,311.07,233.54
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,311.98,234.5
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,312.8,235.15
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,600.17,450.02
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,874.43,636.3
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,786.41,572.63
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,687.83,504.54
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,661.98,488.26
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,634.9,470.33
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,719.48,532.24
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,784.98,578.98
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,670.85,499.01
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,548.9,413.07
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,532.66,403.86
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,513.45,391.43
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,417.66,321.02
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,316.6,245.22
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,272.95,212.88
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,231.45,180.98
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,177.57,138.76
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,135.12,104.46
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,93.28,69.91
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,52.52,35.83
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,22.22,5.47
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,8.1,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,14.27,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,28.55,17.76
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,43.08,31.7
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,53.39,41.24
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,72.26,49.65
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,109.17,76.82
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,125.94,96.3
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,152.26,116.84
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,180.03,138.4
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,225.97,172.64
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,279.91,212.93
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,320.42,243.87
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,363.3,276.31
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,422.57,320.32
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,486.44,367.06
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,472.15,355.64
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,443.37,333.4
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,484.62,363.33
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,527.7,393.83
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,552.38,411.46
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,576.88,429.01
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,579.23,429.81
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,580.01,429.62
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,527.12,390.97
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,459.38,341.51
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,474.55,353.46
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,489.66,365.0
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,247.87,187.53
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,16.76,7.63
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,326.41,251.97
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,633.06,474.65
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,655.57,491.74
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,687.62,517.04
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,506.29,385.2
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,318.39,243.24
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,294.61,226.93
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,270.73,209.68
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,142.19,109.55
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,25.06,14.86
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,21.8,12.32
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,18.54,9.69
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,14.36,6.25
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,10.18,2.76
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.94,0.02
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.7,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.85,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,13.47,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,25.8,15.07
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,37.62,26.57
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,45.8,34.2
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,64.39,41.84
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,108.43,64.46
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,158.6,100.43
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,198.77,141.32
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,219.89,165.75
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,267.84,203.54
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,322.63,246.85
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,356.86,274.53
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,387.96,298.73
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,403.06,309.8
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,409.44,313.61
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,437.51,334.5
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,465.37,354.89
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,429.34,326.22
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,380.62,288.04
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,285.26,216.41
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,182.34,137.38
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,176.11,132.69
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,169.77,127.76
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,401.68,307.18
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,639.53,480.42
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,647.63,484.62
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,654.56,489.38
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,593.15,445.95
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,543.76,410.55
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,625.19,473.14
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,689.55,522.32
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,446.91,343.41
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,174.12,131.86
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,264.1,203.86
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,346.21,267.85
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,373.14,290.4
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,383.59,300.73
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,472.24,372.72
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,546.82,431.72
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,483.44,383.5
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,422.47,336.5
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,347.24,276.17
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,278.1,219.12
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,194.76,150.36
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,128.7,93.22
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,59.98,5.35
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
