Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,11.86,0.33
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,26.48,17.45
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,31.54,22.74
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,43.27,26.95
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,94.42,49.21
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,151.82,90.3
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,210.3,140.23
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,272.23,195.93
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,334.92,253.09
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,396.82,308.77
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,456.18,360.79
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,515.56,411.02
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,572.06,457.41
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,627.65,501.54
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,679.12,541.97
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,728.64,579.84
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,772.78,609.65
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,814.26,637.12
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,850.9,662.03
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,884.33,684.54
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,912.71,702.49
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,937.49,717.91
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,956.23,730.19
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,971.1,739.94
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,979.65,744.13
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,984.2,745.8
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,982.35,744.72
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,976.52,741.19
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,964.06,733.8
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,947.83,724.03
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,925.15,709.53
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,899.08,692.78
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,865.36,670.7
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,828.89,646.6
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,785.55,617.81
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,740.39,587.27
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,691.66,552.77
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,635.94,512.22
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,570.32,462.97
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,506.12,411.62
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,427.5,345.99
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,353.63,281.35
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,255.88,193.37
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,161.66,6.1
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,64.81,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,11.49,0.0
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,25.6,16.66
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,30.7,22.06
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,41.71,32.38
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,91.73,47.63
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,148.35,87.96
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,206.21,137.35
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,267.44,192.42
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,329.69,248.52
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,391.22,302.87
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,450.07,353.93
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,508.95,403.14
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,564.67,448.32
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,619.38,491.13
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,634.03,501.82
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,635.09,501.48
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,717.17,563.39
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,802.73,621.97
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,839.78,646.01
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,873.71,668.14
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,900.86,684.23
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,924.41,697.82
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,942.82,709.29
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,957.41,718.32
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,965.88,722.74
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,970.41,724.77
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,968.03,723.81
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,961.74,720.51
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,949.2,713.26
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,932.95,703.72
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,867.77,661.09
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,798.48,615.31
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,772.85,599.97
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,748.13,584.66
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,685.3,541.78
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,620.21,496.47
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,569.85,459.87
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,519.47,421.58
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,509.75,414.85
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,488.96,397.47
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,409.49,330.92
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,335.14,266.02
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,237.43,177.0
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,142.73,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,57.03,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,12.46,0.0
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,25.41,16.39
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,30.85,22.15
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,41.32,32.0
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,93.3,50.44
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,148.81,89.84
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,205.47,137.62
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,265.81,190.98
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,325.26,244.08
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,386.48,297.36
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,446.11,348.15
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,504.61,396.08
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,560.41,440.31
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,615.49,482.29
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,665.29,519.86
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,713.26,554.97
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,757.02,583.52
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,798.25,609.3
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,834.41,632.36
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,867.46,653.12
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,894.49,668.46
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,918.01,681.41
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,936.16,691.23
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,950.56,698.59
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,957.87,700.11
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,961.29,699.26
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,959.01,695.15
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,952.9,688.81
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,939.15,677.75
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,921.78,664.88
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,898.29,652.79
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,871.61,638.69
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,836.93,618.1
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,806.61,600.29
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,762.11,573.45
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,715.94,545.0
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,660.78,510.1
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,605.25,473.51
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,537.93,424.66
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,472.44,374.46
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,396.65,313.77
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,322.83,251.39
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,224.34,161.66
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,125.53,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,11.64,0.0
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,23.66,14.55
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,29.17,20.36
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,38.8,29.35
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,85.81,45.06
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,141.52,84.55
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,195.94,129.97
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,254.08,181.07
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,310.48,231.2
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,368.22,281.33
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,423.84,329.05
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,479.76,375.5
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,532.47,417.29
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,583.32,456.21
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,630.45,491.55
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,675.87,524.6
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,716.0,552.43
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,753.5,577.17
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,787.27,599.49
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,818.18,619.7
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,842.35,634.45
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,863.19,646.97
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,879.96,657.07
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,893.28,664.88
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,900.51,668.01
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,904.16,668.95
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,785.46,588.54
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,633.93,477.85
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,762.83,574.68
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,871.17,645.96
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,847.3,628.81
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,820.48,611.28
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,784.63,587.66
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,746.62,562.54
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,702.21,532.77
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,656.48,501.71
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,603.93,465.77
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,548.32,425.82
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,481.91,376.71
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,418.02,327.37
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,337.3,263.13
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,263.31,201.43
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,173.9,119.9
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,66.71,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,15.02,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.77,19.44
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.3,30.01
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,53.23,42.02
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,95.68,59.16
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,144.08,93.21
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,178.82,129.81
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,196.52,151.92
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,234.39,183.94
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,273.74,216.71
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,314.56,249.9
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,357.46,284.07
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,396.57,314.51
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,436.46,344.77
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,478.76,377.04
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,522.64,409.82
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,545.62,425.19
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,566.6,438.79
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,569.54,439.43
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,569.39,437.81
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,582.9,446.49
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,595.35,454.21
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,527.52,403.17
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,467.2,357.25
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,466.86,357.28
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,465.98,356.46
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,508.36,388.74
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,549.92,419.47
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,524.01,400.42
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,497.4,381.49
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,660.9,505.51
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,792.74,598.06
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,753.34,570.86
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,712.31,544.64
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,664.78,514.05
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,616.46,481.74
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,554.24,437.9
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,490.13,390.98
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,422.28,338.92
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,358.07,287.61
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,281.28,224.37
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,211.54,164.7
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,113.69,76.74
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,15.46,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,30.15,19.57
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,41.88,31.38
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,56.11,44.57
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,88.7,56.65
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,130.75,85.22
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,177.15,124.31
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,224.69,165.82
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,268.75,205.35
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,309.65,241.04
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,347.54,272.64
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,379.6,298.31
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,440.53,345.46
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,505.63,394.67
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,574.58,445.49
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,646.06,496.69
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,686.83,524.5
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,725.96,550.83
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,759.77,573.81
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,791.23,594.34
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,816.5,609.51
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,838.96,622.82
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,854.89,633.06
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,867.66,641.4
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,882.3,650.73
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,898.12,660.91
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,894.31,658.84
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,887.02,654.91
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,873.3,647.74
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,856.35,638.54
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,831.51,623.4
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,803.86,606.4
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,771.51,586.74
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,733.04,562.55
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,686.99,532.55
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,639.95,501.23
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,579.42,458.18
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,519.91,413.78
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,450.66,360.47
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,384.36,307.39
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,300.1,238.17
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,226.95,175.41
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,138.36,89.73
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,36.3,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,13.46,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,26.65,16.31
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,36.96,26.81
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,47.41,36.53
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,88.48,51.62
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,137.9,85.42
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,178.7,125.79
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,204.12,153.74
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,268.05,201.67
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,355.45,270.06
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,410.17,316.0
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,466.65,362.02
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,520.79,405.04
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,576.24,447.82
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,624.13,483.39
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,668.23,515.28
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,709.41,544.1
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,748.28,569.62
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,782.6,592.04
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,814.12,612.38
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,839.26,627.61
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,861.15,640.68
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,877.84,651.59
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,891.06,660.35
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,787.47,590.44
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,648.89,489.33
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,643.33,487.45
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,636.06,483.29
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,610.97,465.9
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,584.74,447.74
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,712.49,545.93
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,816.57,618.81
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,781.35,595.43
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,743.91,571.61
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,698.65,542.09
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,652.12,511.05
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,598.83,473.56
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,542.41,431.57
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,475.27,379.46
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,410.86,327.42
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,330.03,260.45
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,256.12,196.28
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,158.49,96.86
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,52.8,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,14.3,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,24.23,13.87
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,31.97,22.15
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,40.78,30.35
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,83.16,45.67
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,133.49,79.73
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,185.04,121.52
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,240.94,169.47
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,298.22,219.04
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,355.79,268.05
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,410.7,314.19
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,466.35,359.4
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,518.01,399.37
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,568.97,437.28
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,616.72,472.72
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,663.05,506.0
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,703.89,533.77
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,742.35,557.89
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,776.32,580.1
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,807.58,600.4
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,832.0,615.48
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,853.09,628.44
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,869.18,639.42
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,881.85,648.33
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,888.0,653.71
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,897.51,661.51
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,894.35,660.51
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,887.64,657.42
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,643.0,488.29
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,356.32,271.42
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,610.66,470.69
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,810.58,613.81
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,772.21,586.91
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,731.96,560.64
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,685.81,530.14
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,642.3,500.95
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,583.8,459.35
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,526.2,415.88
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,457.56,363.53
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,391.91,311.23
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,310.64,244.0
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,236.53,179.76
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,139.41,77.3
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,37.3,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,13.34,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,22.49,12.17
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,29.41,19.87
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,36.88,26.88
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,80.31,42.33
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,131.59,76.83
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,186.41,121.52
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,242.87,170.38
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,298.34,219.14
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,356.15,269.13
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,411.92,316.96
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,468.2,363.82
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,521.27,406.17
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,573.99,446.88
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,621.63,482.99
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,667.63,516.87
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,708.46,545.66
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,746.8,571.17
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,780.85,594.38
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,812.05,615.53
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,836.97,631.07
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,858.49,644.3
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,875.2,655.26
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,888.39,663.97
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,894.18,668.12
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,896.33,670.03
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,893.16,668.51
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,886.44,664.78
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,871.22,655.41
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,860.24,649.12
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,835.88,633.36
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,808.6,615.68
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,771.79,591.26
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,732.94,565.22
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,687.26,534.29
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,644.18,504.71
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,587.58,463.69
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,531.47,420.77
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,463.17,368.24
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,397.84,315.75
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,318.66,249.79
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,246.41,186.13
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,120.26,57.8
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,13.82,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,23.62,12.64
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,31.42,21.46
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,39.03,28.62
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,81.78,44.6
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,132.39,78.51
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,184.51,120.36
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,241.1,168.4
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,296.15,215.7
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,355.15,265.13
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,410.03,310.34
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,465.58,354.45
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,519.8,396.28
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,573.52,436.41
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,621.13,470.07
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,667.15,501.17
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,708.58,527.91
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,747.67,550.98
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,781.63,571.22
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,812.74,589.28
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,838.13,602.18
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,860.21,612.79
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,876.91,623.93
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,890.11,633.06
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,896.85,638.34
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,899.95,641.57
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,896.32,640.75
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,889.11,637.88
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,767.74,561.79
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,615.46,457.33
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,731.05,543.57
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,812.25,597.72
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,776.32,574.35
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,738.23,550.6
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,692.23,521.54
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,645.03,491.0
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,590.85,454.13
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,533.73,412.68
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,464.59,361.54
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,398.52,310.19
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,315.92,243.35
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,240.96,178.5
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,116.51,44.78
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
