Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,12.87,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,21.86,10.8
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,28.82,19.1
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,35.49,25.41
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,78.66,41.13
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,130.0,74.86
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,182.69,116.7
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,241.63,166.13
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,297.61,214.0
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,355.81,262.69
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,411.43,308.63
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,467.67,353.6
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,519.35,393.83
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,570.12,432.08
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,618.4,468.65
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,665.21,503.37
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,704.35,530.87
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,740.58,554.85
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,716.8,536.73
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,674.16,504.56
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,644.7,482.45
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,600.3,449.46
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,608.54,455.86
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,615.48,461.01
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,692.41,518.52
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,758.04,567.2
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,782.79,585.03
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,800.37,597.44
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,782.06,585.69
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,761.06,572.47
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,718.73,545.11
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,670.31,512.56
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,584.65,450.71
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,489.22,380.51
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,448.33,351.34
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,408.11,321.72
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,433.56,342.75
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,440.0,348.25
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,371.99,295.18
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,307.95,243.64
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,230.81,179.72
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,160.99,119.03
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,78.41,19.1
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,13.82,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,22.83,11.0
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,33.63,23.2
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,44.02,32.88
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,82.86,49.66
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,130.73,82.66
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,118.92,83.71
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,79.62,61.06
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,119.01,93.0
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,160.1,125.84
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,172.8,135.87
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,185.37,145.75
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,205.38,161.52
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,229.54,180.48
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,218.28,171.57
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,209.69,164.78
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,204.09,160.15
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,198.18,155.29
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,127.39,98.46
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,57.76,41.83
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,43.3,30.01
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,28.85,18.14
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,32.11,20.82
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,35.37,23.51
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,62.89,46.09
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,90.55,68.67
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,61.48,44.99
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,32.56,21.28
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,319.98,259.55
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,599.36,475.64
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,711.82,564.31
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,801.94,632.12
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,770.33,610.29
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,736.02,587.12
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,693.61,558.61
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,646.11,525.44
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,593.09,486.62
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,539.86,445.04
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,469.03,387.88
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,401.31,330.59
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,320.73,259.72
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,247.3,189.38
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,116.86,12.51
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,12.87,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,22.25,10.38
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,29.23,20.08
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,35.95,26.71
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,79.9,42.36
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,136.84,81.23
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,192.5,127.82
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,252.54,181.87
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,312.09,236.65
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,374.44,293.4
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,433.16,346.84
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,492.3,399.23
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,548.61,447.2
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,604.73,493.56
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,654.57,533.42
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,702.5,570.61
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,747.02,603.34
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,789.15,632.41
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,825.23,657.9
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,858.13,680.95
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,885.2,698.75
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,908.71,713.99
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,927.15,727.03
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,941.75,737.5
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,949.53,743.3
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,953.33,746.5
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,951.56,745.95
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,945.85,742.82
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,931.91,734.43
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,914.3,723.54
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,890.24,707.26
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,862.9,688.66
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,826.01,663.33
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,786.72,635.98
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,740.64,603.67
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,699.19,574.42
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,638.34,528.18
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,577.88,480.15
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,506.38,421.34
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,437.44,362.0
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,349.96,284.53
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,269.67,205.85
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,128.28,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,10.96,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,18.5,7.12
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,25.23,16.76
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,31.67,23.18
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,77.31,40.79
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,130.58,76.61
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,185.63,122.25
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,244.91,174.76
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,303.07,227.5
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,363.37,281.24
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,420.41,331.27
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,477.92,380.02
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,533.08,425.36
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,588.02,469.03
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,637.09,507.26
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,684.34,543.02
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,727.85,574.56
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,768.88,602.53
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,804.07,627.23
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,836.17,649.72
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,862.6,666.94
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,885.52,681.73
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,902.0,693.09
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,914.71,702.0
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,921.73,705.79
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,924.91,707.12
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,920.74,704.57
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,912.78,699.62
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,898.25,690.62
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,880.24,679.34
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,854.94,662.38
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,826.58,643.31
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,790.94,619.27
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,759.65,598.22
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,713.9,566.28
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,666.78,532.79
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,609.18,490.81
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,551.79,446.69
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,481.35,390.82
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,413.69,334.47
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,328.03,261.21
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,249.94,185.34
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,117.95,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,11.44,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.59,6.7
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,27.17,18.05
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,34.41,25.18
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,74.22,39.91
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,125.62,74.02
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,173.15,115.48
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,217.22,156.36
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,267.42,200.71
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,319.45,245.89
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,357.01,279.95
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,388.6,307.29
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,430.45,340.7
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,471.8,372.68
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,529.09,417.27
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,594.84,467.26
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,671.62,524.08
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,751.24,579.92
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,786.39,603.93
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,818.66,626.2
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,844.7,642.89
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,867.38,657.3
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,883.69,668.35
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,896.4,677.12
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,906.55,683.33
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,913.01,687.18
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,909.74,685.59
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,902.78,681.71
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,886.6,671.7
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,867.11,659.55
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,849.48,648.15
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,821.59,629.62
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,786.01,605.99
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,748.07,580.48
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,701.4,549.66
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,653.44,517.13
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,598.34,477.53
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,543.13,435.29
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,471.57,379.08
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,402.94,322.46
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,324.4,255.04
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,249.28,179.76
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,113.92,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,10.96,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,18.81,5.17
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,25.54,16.79
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,32.0,23.31
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,75.95,39.91
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,129.58,75.21
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,184.95,120.87
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,244.58,173.79
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,302.89,226.71
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,363.25,280.65
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,420.82,331.33
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,478.72,380.5
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,532.79,425.1
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,586.06,467.45
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,634.66,504.27
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,681.4,538.24
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,722.27,566.42
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,760.18,589.88
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,793.84,610.89
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,824.44,629.34
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,849.43,642.36
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,870.97,652.73
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,887.14,660.48
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,899.67,665.71
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,907.22,666.42
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,911.02,664.87
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,907.46,662.19
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,900.21,657.49
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,884.43,648.45
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,865.25,637.43
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,840.58,624.68
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,819.97,614.66
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,780.99,591.99
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,739.96,567.52
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,692.73,538.17
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,644.35,506.96
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,584.16,464.79
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,528.94,423.0
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,457.15,367.51
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,388.85,311.78
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,299.64,236.24
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,219.9,156.09
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,84.19,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,10.48,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,17.95,3.28
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,26.1,17.26
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,33.87,25.07
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,71.88,39.34
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,122.72,73.15
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,174.99,115.93
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,231.89,165.72
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,289.11,216.5
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,346.59,266.23
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,401.63,312.84
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,457.41,358.11
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,510.31,399.3
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,563.03,438.53
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,610.72,474.95
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,656.88,509.38
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,694.8,537.81
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,732.67,564.62
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,766.14,588.17
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,796.77,609.78
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,820.18,625.9
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,840.23,639.79
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,856.04,651.54
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,868.4,661.1
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,875.01,666.9
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,878.06,670.46
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,881.09,673.18
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,873.58,668.84
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,857.86,658.29
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,838.87,645.64
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,812.89,630.11
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,784.1,612.51
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,746.29,587.47
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,706.55,560.66
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,662.41,530.16
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,613.56,495.42
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,551.65,447.93
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,491.1,399.52
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,418.9,341.22
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,350.48,283.55
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,260.39,206.25
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,179.15,124.08
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,66.7,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.53,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,18.27,1.42
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,34.38,23.92
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,48.68,37.74
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,72.19,53.8
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,99.52,75.46
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,127.3,98.21
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,157.29,123.23
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,206.73,162.09
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,267.28,211.04
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,284.9,227.91
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,291.53,234.5
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,335.56,269.68
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,387.85,310.77
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,391.59,313.25
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,395.91,315.82
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,461.59,367.75
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,525.65,417.77
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,441.75,350.33
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,347.58,273.93
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,463.52,365.93
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,586.47,459.82
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,478.08,375.1
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,363.89,284.67
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,328.56,257.4
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,292.52,229.11
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,275.87,216.3
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,246.64,193.55
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,343.46,271.92
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,440.66,348.43
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,326.92,259.5
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,228.3,180.45
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,129.5,101.27
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,49.27,35.29
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,43.67,30.85
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,38.07,26.31
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,32.48,21.67
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,26.9,16.97
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,20.86,11.86
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,14.82,6.7
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,9.72,2.28
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.62,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.38,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,10.48,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,18.29,0.0
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,27.4,17.62
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,36.07,26.28
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,69.39,37.97
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,118.32,68.9
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,169.31,109.49
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,225.17,157.48
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,281.84,207.14
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,339.84,257.44
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,394.62,304.7
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,450.13,351.0
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,502.77,393.58
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,555.22,434.51
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,602.67,471.24
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,646.31,504.2
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,687.04,533.52
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,725.52,559.44
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,758.78,580.38
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,789.23,599.14
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,813.92,613.79
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,835.36,626.19
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,851.64,635.72
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,864.45,642.97
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,870.32,645.13
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,872.6,645.12
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,868.44,641.55
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,860.77,635.85
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,852.86,630.11
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,834.51,617.61
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,809.5,601.69
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,781.64,583.95
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,744.99,560.18
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,706.28,534.83
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,658.45,503.7
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,609.66,471.13
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,555.14,432.35
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,497.7,389.15
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,426.05,334.91
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,358.24,280.56
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,270.81,207.37
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,188.77,117.14
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,72.15,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,9.53,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.84,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,26.94,17.13
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,39.1,29.02
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,70.17,41.24
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,116.5,70.99
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,165.16,109.55
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,219.16,155.63
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,271.69,201.56
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,328.06,250.46
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,381.88,297.3
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,436.83,343.86
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,492.02,388.88
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,548.45,433.67
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,595.72,470.61
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,641.54,505.49
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,679.43,532.92
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,717.35,558.76
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,751.16,582.34
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,782.22,603.9
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,806.67,619.55
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,827.9,632.97
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,843.45,642.18
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,855.55,649.1
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,863.02,652.94
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,866.96,654.51
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,863.21,652.25
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,855.97,647.8
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,848.68,643.81
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,830.99,632.73
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,805.98,616.07
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,778.12,597.44
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,742.84,573.76
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,705.4,548.29
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,658.45,515.79
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,610.5,481.86
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,551.73,438.35
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,497.93,396.06
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,425.87,338.95
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,357.79,282.36
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,269.03,206.56
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,184.75,107.99
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,70.88,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
