Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,527.35,426.69
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,465.82,376.25
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,588.69,476.82
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,708.13,572.84
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,737.14,594.86
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,763.66,615.45
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,783.55,631.61
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,800.33,645.6
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,637.25,518.94
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,446.01,362.46
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,300.7,245.22
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,136.71,108.44
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,344.43,285.18
2016,11,19,14,0,385.0,179.0,6.2,16.0,360.0,519.43,429.82
2016,11,19,14,15,637.5,121.0,6.15,15.5,396.5,662.6,549.05
2016,11,19,14,30,890.0,63.0,6.1,15.0,433.0,764.92,630.48
2016,11,19,14,45,877.5,59.0,6.1,14.5,396.5,733.75,608.1
2016,11,19,15,0,865.0,55.0,6.1,14.0,360.0,699.98,583.78
2016,11,19,15,15,834.5,52.0,6.0,13.5,316.5,652.83,547.8
2016,11,19,15,30,804.0,49.0,5.9,13.0,273.0,610.05,514.19
2016,11,19,15,45,754.0,45.5,5.8,12.5,227.0,547.96,461.78
2016,11,19,16,0,704.0,42.0,5.7,12.0,181.0,486.89,408.03
2016,11,19,16,15,621.0,35.5,5.45,11.0,134.5,405.78,335.87
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,329.64,262.31
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,158.82,72.2
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,10.96,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,20.19,8.97
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,29.83,21.22
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,77.51,39.16
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,127.94,75.06
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,184.47,123.22
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,240.56,175.42
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,299.51,231.18
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,356.08,284.77
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,412.92,337.42
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,466.52,386.1
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,519.82,433.08
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,568.55,474.89
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,615.68,514.14
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,658.03,548.72
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,698.06,580.64
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,732.52,607.61
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,763.98,631.13
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,789.9,649.44
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,812.42,665.21
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,829.14,677.66
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,842.21,687.53
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,848.41,691.43
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,850.85,692.72
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,847.35,690.77
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,840.21,686.28
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,824.17,675.48
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,804.86,662.31
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,779.54,644.32
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,751.37,624.04
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,719.31,600.49
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,678.92,570.0
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,630.06,532.48
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,580.39,492.77
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,514.4,436.31
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,450.02,379.24
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,369.52,307.69
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,294.03,234.99
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,145.77,60.9
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,10.96,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,20.32,8.18
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,28.87,20.27
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,73.04,37.93
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,121.04,71.79
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,175.7,117.87
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,229.75,167.72
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,287.3,221.79
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,342.04,273.55
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,398.03,325.3
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,450.71,373.05
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,503.69,419.63
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,551.15,460.42
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,597.22,498.88
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,639.88,533.6
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,680.5,565.83
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,715.47,592.44
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,747.66,615.37
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,774.29,633.94
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,797.71,650.08
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,815.32,663.1
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,829.38,673.64
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,837.67,678.8
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,842.29,681.44
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,839.84,680.25
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,833.76,676.58
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,820.71,666.64
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,804.26,654.32
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,780.3,637.34
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,753.46,618.14
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,718.52,592.76
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,681.52,565.36
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,640.27,533.81
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,592.02,495.46
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,530.4,443.89
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,469.91,391.15
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,390.14,321.76
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,315.44,249.97
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,151.47,56.7
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,10.01,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,18.38,5.92
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,24.96,16.77
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,70.71,34.76
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,120.52,69.5
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,176.6,116.68
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,231.65,167.41
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,290.35,222.34
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,345.81,274.61
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,402.2,326.55
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,390.46,322.67
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,344.25,286.94
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,408.13,340.28
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,473.63,393.56
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,530.52,438.41
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,587.21,482.19
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,613.23,500.87
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,636.49,517.17
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,718.41,578.55
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,799.18,634.66
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,816.24,643.56
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,829.69,650.58
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,835.98,652.59
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,838.53,652.13
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,835.56,649.13
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,828.97,643.79
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,814.43,633.86
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,796.52,621.77
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,771.97,604.25
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,744.58,584.74
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,709.25,560.2
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,671.85,533.83
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,624.87,500.04
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,582.5,468.43
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,522.0,420.27
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,462.65,371.0
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,384.03,306.57
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,310.51,238.74
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,148.65,47.56
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,10.96,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,18.11,4.44
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,30.31,21.21
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,59.15,38.96
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,91.71,64.29
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,126.74,93.91
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,160.76,124.05
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,196.7,156.08
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,233.77,188.7
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,272.28,221.76
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,293.4,239.78
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,310.53,253.46
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,355.85,290.51
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,404.9,329.91
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,436.07,354.69
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,467.25,379.19
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,522.4,423.07
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,571.88,462.17
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,669.72,538.47
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,763.57,607.45
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,724.67,578.53
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,675.9,542.46
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,680.11,546.88
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,681.68,548.9
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,689.43,555.6
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,694.19,559.75
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,606.35,493.0
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,511.97,419.21
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,454.48,373.76
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,397.97,328.16
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,372.31,308.27
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,346.15,287.45
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,315.3,263.1
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,284.03,237.71
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,247.54,206.7
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,211.48,175.16
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,168.11,136.72
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,125.94,96.66
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,59.72,13.34
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,10.01,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,19.13,3.17
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,33.95,23.66
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,53.91,38.22
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,78.04,57.87
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,104.46,80.05
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,131.44,103.01
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,160.49,127.83
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,205.1,164.6
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,254.3,205.36
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,251.81,204.46
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,245.15,199.07
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,388.79,316.49
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,551.43,445.88
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,592.42,476.9
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,631.85,506.75
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,664.81,531.84
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,695.33,554.22
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,720.86,572.23
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,743.51,588.14
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,760.49,600.38
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,774.27,610.42
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,773.23,608.97
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,768.41,605.02
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,764.08,602.25
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,756.56,597.27
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,741.19,585.83
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,727.03,575.4
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,701.3,556.86
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,673.23,536.58
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,634.4,508.27
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,594.24,478.38
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,544.53,440.54
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,494.73,401.42
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,425.49,344.88
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,358.91,288.92
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,279.92,222.42
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,209.33,157.75
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,100.82,20.43
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,11.44,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,19.07,1.14
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,29.76,19.76
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,63.98,37.23
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,105.57,65.47
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,153.27,102.87
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,200.9,143.57
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,253.29,189.13
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,303.16,232.39
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,355.29,276.3
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,404.22,316.28
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,453.9,355.2
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,498.59,391.33
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,542.67,426.18
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,516.87,406.2
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,481.07,377.83
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,462.39,364.04
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,446.43,351.48
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,507.97,399.91
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,583.37,457.14
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,603.8,472.71
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,622.83,487.68
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,611.14,478.45
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,596.93,467.55
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,613.68,482.52
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,627.9,495.49
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,606.62,480.34
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,583.5,463.95
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,566.49,451.66
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,547.31,437.53
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,575.76,459.92
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,593.87,473.65
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,543.34,434.69
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,492.77,395.12
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,417.01,334.59
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,344.41,274.9
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,266.73,210.18
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,196.39,146.41
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,94.82,14.41
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,10.01,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.34,0.0
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,24.82,15.67
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,62.4,31.91
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,108.85,62.6
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,162.92,106.28
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,217.4,154.92
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,274.78,207.6
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,329.67,258.67
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,386.22,310.23
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,440.0,358.41
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,494.51,405.87
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,543.56,448.36
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,589.27,487.13
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,632.04,521.7
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,672.9,553.86
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,708.44,581.1
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,741.26,604.58
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,769.24,623.76
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,794.15,640.57
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,812.12,653.69
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,826.56,664.36
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,834.67,670.54
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,839.14,674.25
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,836.79,673.13
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,830.83,669.54
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,817.96,659.77
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,801.72,647.65
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,777.4,631.65
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,750.21,613.35
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,721.09,592.43
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,683.47,564.56
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,634.54,527.02
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,584.74,487.01
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,521.22,433.92
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,458.97,379.75
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,376.54,308.19
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,299.25,232.51
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,143.25,20.15
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,10.01,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,17.48,0.0
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,25.93,16.88
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,61.05,33.24
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,105.11,62.43
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,157.07,104.34
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,209.29,150.64
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,265.92,201.68
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,320.21,250.74
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,375.49,299.18
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,427.0,342.92
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,478.52,384.68
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,526.37,423.86
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,573.31,461.2
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,614.98,493.57
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,654.74,523.75
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,689.53,550.62
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,721.79,575.25
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,747.97,593.03
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,771.05,608.63
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,787.53,620.73
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,800.64,630.66
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,807.43,635.14
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,810.72,637.36
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,807.41,635.58
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,800.67,631.58
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,782.53,620.85
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,761.31,607.88
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,735.29,589.66
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,706.63,569.41
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,669.88,543.39
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,627.2,512.41
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,575.46,471.98
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,523.52,430.18
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,454.99,374.23
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,388.74,318.23
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,302.25,245.34
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,222.66,171.23
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,109.24,9.23
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,25.19,15.83
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,39.2,28.33
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,54.86,42.64
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,70.78,57.04
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,86.5,70.75
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,102.83,84.81
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,107.43,88.76
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,111.47,92.06
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,147.29,122.29
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,189.62,157.69
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,199.83,165.85
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,209.76,173.77
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,304.42,253.3
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,409.64,339.48
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,344.89,285.47
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,271.77,224.03
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,354.86,293.38
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,433.21,356.89
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,497.41,409.29
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,563.88,462.84
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,535.13,439.39
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,515.56,423.37
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,368.78,304.94
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,209.7,171.91
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,261.76,216.6
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,314.63,260.69
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,240.58,199.07
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,169.05,138.79
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,153.45,125.97
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,138.03,113.05
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,119.11,97.16
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,100.41,81.21
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,81.59,64.93
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,62.81,48.44
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,44.84,32.5
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,26.08,15.4
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.86,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,5.55,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,14.83,6.21
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,24.13,14.27
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,35.3,24.01
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,46.43,33.68
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,57.58,43.2
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,68.82,52.64
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,79.2,61.35
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,89.65,70.04
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,131.87,104.83
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,180.36,144.49
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,124.6,98.44
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,71.68,54.32
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,57.21,42.14
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,42.76,30.01
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,56.29,41.19
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,69.83,52.34
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,39.51,27.23
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,9.28,2.08
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,24.15,14.48
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,39.05,26.86
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,29.73,19.13
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,20.43,11.4
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,13.92,5.98
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.42,0.55
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,214.52,175.39
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,422.17,342.82
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,262.78,213.65
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,102.19,79.56
