Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,92.4,71.7
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,82.63,63.68
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,320.38,266.6
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,505.7,416.5
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,435.82,356.82
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,368.94,299.21
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,289.57,230.77
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,216.79,161.59
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,105.15,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,26.25,15.14
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,41.75,28.47
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,60.79,44.31
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,81.68,61.73
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,103.45,80.02
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,126.42,99.26
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,147.52,117.12
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,169.42,135.54
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,223.46,179.38
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,286.36,230.43
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,261.18,210.15
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,227.45,182.18
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,315.47,254.09
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,413.75,332.85
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,443.6,356.68
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,473.82,380.88
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,479.96,385.65
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,484.29,389.03
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,501.59,403.25
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,518.16,416.87
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,459.35,368.85
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,386.33,309.51
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,316.85,254.0
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,258.28,206.25
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,334.28,269.77
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,396.92,321.69
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,427.14,346.92
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,441.92,360.09
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,412.3,336.73
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,382.18,312.78
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,345.74,283.86
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,309.3,254.18
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,261.69,213.9
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,215.84,174.24
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,163.78,128.96
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,114.67,83.16
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,53.6,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,7.63,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,15.25,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,21.68,11.68
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,52.56,24.93
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,97.91,52.01
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,151.01,92.95
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,204.44,139.72
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,261.84,191.78
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,316.14,242.0
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,371.94,292.72
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,424.33,339.67
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,477.02,385.54
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,525.22,427.29
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,572.2,467.01
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,614.52,501.27
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,654.77,533.06
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,689.56,561.02
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,721.61,585.64
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,748.65,604.76
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,772.51,621.51
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,789.66,634.28
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,803.31,644.63
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,810.96,649.5
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,814.98,651.88
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,813.25,651.18
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,807.97,648.03
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,795.26,639.53
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,779.23,628.66
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,755.24,612.54
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,728.43,594.18
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,694.05,568.69
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,663.54,545.79
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,616.31,509.35
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,568.26,470.43
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,506.86,418.83
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,446.73,366.28
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,365.62,295.74
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,290.12,220.23
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,137.72,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,14.3,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,20.76,10.93
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,49.33,23.88
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,93.6,50.52
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,145.74,91.08
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,198.11,137.22
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,254.46,188.48
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,308.23,238.59
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,363.65,289.37
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,415.24,335.44
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,465.78,379.22
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,513.34,420.61
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,559.83,460.1
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,601.8,494.24
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,641.79,525.97
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,676.52,554.22
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,708.64,579.65
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,735.2,598.6
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,758.66,615.25
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,776.85,628.89
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,791.67,640.18
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,801.42,646.97
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,807.68,651.33
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,805.8,650.48
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,800.4,647.22
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,787.84,639.03
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,771.98,628.45
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,749.23,612.19
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,723.69,593.74
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,689.59,568.51
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,659.3,545.82
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,611.72,508.78
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,563.34,469.23
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,502.28,417.52
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,442.48,364.86
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,362.24,294.77
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,287.3,219.23
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,136.68,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,24.43,13.42
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,48.02,24.16
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,91.37,50.17
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,144.22,91.14
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,195.47,136.16
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,250.98,186.72
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,304.24,236.3
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,359.28,286.55
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,410.94,333.05
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,462.7,378.21
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,510.2,418.98
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,556.66,457.65
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,543.62,447.67
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,512.0,422.45
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,516.22,425.38
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,515.18,423.47
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,635.03,518.59
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,748.68,602.6
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,518.99,425.42
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,237.83,194.13
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,212.98,174.98
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,198.26,162.88
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,290.13,241.1
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,384.93,319.11
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,460.3,381.05
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,533.67,439.97
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,501.33,415.18
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,468.06,390.18
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,439.3,367.86
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,409.74,344.38
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,375.38,316.58
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,340.5,287.56
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,296.49,249.55
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,253.59,211.44
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,203.78,166.74
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,156.52,119.05
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,74.75,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.04,8.75
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,31.25,21.22
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,45.89,34.73
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,60.78,48.3
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,75.41,61.38
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,90.19,74.35
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,104.61,86.87
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,119.45,99.64
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,134.54,112.31
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,150.2,125.37
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,170.37,142.4
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,196.59,164.42
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,170.71,141.92
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,148.62,122.65
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,180.2,149.49
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,213.14,177.04
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,272.75,226.56
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,327.09,270.68
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,277.71,229.38
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,216.56,178.45
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,174.34,143.51
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,132.3,108.1
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,109.09,88.87
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,86.17,69.54
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,101.56,82.96
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,117.77,96.99
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,141.64,117.98
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,166.72,139.86
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,151.67,127.09
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,136.82,114.46
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,117.5,97.88
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,98.41,81.26
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,79.51,64.44
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,60.61,47.43
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,42.48,31.02
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,23.56,13.47
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,11.59,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,21.28,9.74
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,43.16,22.52
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,82.63,45.82
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,130.7,82.01
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,179.55,123.65
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,233.42,171.28
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,285.37,218.86
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,338.62,267.15
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,389.1,311.94
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,440.5,356.35
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,486.33,395.77
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,531.36,433.6
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,572.18,467.27
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,611.28,498.9
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,645.01,525.53
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,676.31,549.8
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,701.45,567.65
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,723.67,582.75
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,740.67,594.73
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,754.46,604.45
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,761.96,610.07
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,766.11,613.44
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,763.02,612.8
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,756.63,609.92
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,645.33,527.29
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,524.37,431.75
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,606.63,499.71
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,672.1,549.59
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,633.99,519.8
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,594.34,489.37
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,550.61,454.89
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,502.61,415.68
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,438.87,362.62
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,377.42,309.68
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,298.91,242.14
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,226.87,171.84
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,109.02,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.95,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.62,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.4,0.79
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,10.18,3.32
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,12.5,5.43
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,14.83,7.52
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,17.61,10.0
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,20.4,12.46
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,16.69,9.15
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,89.16,72.7
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,169.34,141.7
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,98.94,80.75
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,30.65,21.19
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,27.87,18.75
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,25.08,16.29
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,46.96,35.34
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,68.89,54.33
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,77.3,61.57
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,85.91,69.0
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,47.89,36.06
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,10.21,3.26
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,75.42,59.9
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,147.2,121.3
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,111.93,91.09
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,77.51,61.62
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,59.53,46.33
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,41.8,31.08
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,38.07,27.89
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,34.35,24.66
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,267.95,231.46
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,468.36,395.2
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,401.11,337.15
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,336.23,281.15
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,259.44,213.15
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,189.63,144.87
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,90.41,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,19.09,6.87
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,40.68,20.42
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,82.36,43.86
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,134.06,82.5
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,184.47,125.68
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,240.18,175.72
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,293.28,225.02
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,348.29,275.38
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,400.24,321.75
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,452.85,367.27
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,499.0,407.15
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,545.15,445.76
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,587.19,479.38
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,627.34,510.51
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,661.71,535.32
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,693.51,557.18
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,720.17,573.62
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,743.78,587.39
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,761.47,597.0
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,775.81,603.92
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,784.27,606.22
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,789.26,606.16
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,786.71,604.85
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,780.73,601.43
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,767.7,594.15
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,751.5,584.77
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,734.44,575.53
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,708.32,559.57
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,671.95,535.76
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,633.72,509.84
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,586.65,475.16
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,538.9,437.72
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,476.15,387.45
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,414.9,336.25
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,340.92,272.64
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,267.86,200.7
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,127.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.48,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,20.69,7.02
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,37.24,22.13
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,69.18,43.96
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,106.19,73.05
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,143.85,105.51
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,184.79,141.99
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,223.55,177.39
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,264.86,215.0
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,266.65,220.36
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,256.41,213.63
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,232.58,194.29
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,195.99,163.11
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,218.33,181.73
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,241.69,200.99
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,322.38,269.49
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,410.35,342.85
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,403.22,336.86
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,403.29,336.9
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,444.72,371.71
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,476.72,398.8
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,509.99,426.63
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,554.69,463.09
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,501.26,419.6
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,458.42,384.25
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,483.24,406.83
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,518.69,437.31
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,388.22,328.93
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,250.85,211.9
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,232.5,196.98
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,214.04,181.46
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,202.17,171.46
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,179.3,151.79
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,152.4,128.13
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,125.57,104.02
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,95.17,76.27
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,64.72,46.74
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,29.44,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,10.48,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,18.48,5.0
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,39.05,19.57
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,83.75,43.89
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,137.34,84.13
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,190.69,131.22
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,248.41,184.97
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,303.73,238.35
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,360.92,293.0
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,414.82,344.08
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,467.95,393.3
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,517.9,437.76
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,566.78,479.91
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,610.69,516.8
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,652.65,551.06
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,689.02,581.02
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,722.72,608.28
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,751.49,628.78
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,777.12,646.59
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,796.32,660.62
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,812.03,672.11
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,821.85,678.44
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,828.02,682.21
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,826.31,681.08
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,820.95,677.42
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,809.64,669.79
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,794.88,659.68
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,771.46,643.76
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,745.15,625.51
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,710.27,599.23
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,678.98,575.35
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,631.68,537.6
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,583.41,497.09
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,521.08,443.4
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,459.9,388.57
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,379.26,316.15
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,303.68,237.58
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,144.58,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
